Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,523.77,421.95
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,334.2,272.77
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,480.98,393.53
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,601.13,486.03
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,555.63,450.13
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,509.0,413.81
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,443.2,360.58
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,378.5,305.39
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,279.51,216.08
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,171.85,7.08
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,68.17,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,11.71,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,23.77,14.29
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,29.91,21.27
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,39.28,30.24
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,43.33,34.11
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,47.38,37.78
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,49.56,39.62
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,51.77,41.41
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,53.12,42.36
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,67.08,42.31
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,119.15,63.46
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,178.25,104.54
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,230.49,146.78
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,282.73,191.84
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,333.46,237.2
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,383.3,281.39
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,429.96,321.69
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,475.06,359.44
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,516.32,394.04
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,555.26,425.87
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,590.4,453.14
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,622.74,477.52
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,649.89,498.41
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,673.83,516.57
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,692.05,530.37
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,706.81,541.53
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,715.19,548.11
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,720.01,551.79
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,717.51,550.27
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,711.57,546.55
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,702.77,541.96
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,685.46,531.39
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,657.67,513.01
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,627.26,492.35
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,583.92,464.73
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,539.03,433.49
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,473.54,382.82
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,408.49,328.81
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,317.33,246.29
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,211.77,39.51
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,86.43,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,12.15,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,24.65,14.99
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,31.17,22.32
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,37.57,28.57
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,41.2,32.04
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,49.02,39.13
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,51.55,41.26
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,54.08,43.32
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,55.34,44.17
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,68.95,43.95
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,120.74,65.11
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,173.75,101.22
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,226.23,144.19
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,283.51,194.15
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,333.7,239.87
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,383.03,284.85
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,429.54,326.42
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,474.42,365.7
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,515.9,401.86
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,555.16,435.41
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,589.98,464.09
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,622.05,489.97
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,648.98,512.2
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,672.76,531.68
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,690.55,546.68
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,704.92,558.99
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,712.75,567.21
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,721.76,576.11
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,719.82,575.45
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,714.38,572.37
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,699.81,562.25
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,682.02,549.59
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,653.3,527.76
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,621.97,503.58
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,577.5,471.05
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,531.46,435.55
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,470.91,386.29
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,406.31,331.07
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,308.45,242.79
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,204.04,61.7
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,82.14,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,13.97,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,27.14,16.8
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,43.28,32.61
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,59.09,47.29
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,74.56,61.41
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,89.69,74.93
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,103.58,86.91
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,112.65,94.41
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,100.83,83.55
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,84.45,65.66
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,91.84,71.53
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,99.25,77.36
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,165.61,126.9
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,248.35,189.46
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,230.0,178.58
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,205.25,161.52
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,312.29,240.1
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,461.2,353.42
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,501.26,387.84
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,539.23,420.34
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,572.23,448.4
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,602.46,473.8
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,532.86,420.81
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,441.78,349.14
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,561.49,446.11
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,681.79,541.19
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,688.72,546.72
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,692.25,550.29
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,691.08,550.59
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,686.59,548.23
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,671.14,538.37
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,652.61,526.15
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,626.49,506.99
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,601.95,488.37
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,557.71,455.08
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,512.3,419.44
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,448.99,367.19
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,386.61,313.21
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,291.09,228.21
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,190.15,73.81
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,74.94,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,11.75,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,24.0,14.37
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,29.87,20.97
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,35.7,26.63
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,38.19,29.03
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,40.77,31.34
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,42.83,33.14
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,50.69,40.08
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,51.99,40.98
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,66.21,40.59
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,120.9,62.41
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,176.4,100.12
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,230.53,144.21
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,284.53,191.35
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,337.01,239.05
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,388.36,285.58
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,437.26,328.82
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,484.08,369.09
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,527.23,405.97
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,567.95,439.89
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,603.99,468.43
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,637.06,493.8
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,665.33,515.83
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,690.29,534.85
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,709.27,549.08
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,724.65,560.37
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,733.59,566.46
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,738.85,569.41
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,737.44,568.31
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,732.48,564.84
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,719.22,556.01
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,702.7,544.83
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,681.58,529.88
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,652.04,508.63
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,609.52,477.71
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,565.36,444.3
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,501.07,393.68
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,437.19,341.14
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,340.32,259.96
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,240.75,110.04
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,101.35,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,8.35,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,16.73,8.36
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,30.41,21.53
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,43.51,33.83
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,56.46,45.8
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,69.27,57.45
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,82.31,69.09
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,95.21,80.39
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,117.04,99.45
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,142.65,115.33
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,143.29,114.98
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,143.09,115.69
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,153.82,124.08
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,164.8,132.64
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,191.26,153.79
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,216.59,174.01
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,191.51,153.57
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,160.66,128.28
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,225.36,180.66
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,294.49,235.54
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,338.39,269.47
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,383.01,303.49
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,455.96,362.32
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,536.79,426.82
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,623.99,496.31
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,702.43,559.11
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,715.55,572.38
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,721.3,580.33
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,717.02,580.32
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,709.22,578.01
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,694.08,569.96
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,675.75,559.19
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,639.73,534.1
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,598.43,503.24
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,552.09,468.01
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,504.46,429.84
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,427.51,364.21
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,351.57,296.74
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,260.06,212.74
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,164.94,88.87
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,60.93,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,11.22,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,24.91,15.71
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,31.18,22.73
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,37.37,28.8
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,40.63,31.94
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,43.91,34.92
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,45.81,36.6
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,47.75,38.23
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,49.57,39.73
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,71.45,46.31
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,124.53,68.31
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,178.53,105.67
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,231.77,149.93
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,284.65,196.89
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,335.85,243.76
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,386.12,289.61
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,433.29,331.86
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,478.48,371.4
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,519.71,407.29
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,558.62,440.45
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,593.53,468.9
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,625.51,494.37
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,621.89,493.28
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,609.76,485.44
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,612.68,489.61
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,611.62,490.44
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,671.95,539.09
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,727.89,583.4
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,723.79,581.7
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,716.14,578.0
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,647.49,527.68
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,572.84,471.03
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,542.72,448.73
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,506.34,420.71
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,468.59,391.12
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,429.62,359.41
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,374.66,313.09
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,320.7,265.71
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,246.61,199.21
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,169.06,98.81
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,63.24,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,12.98,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,26.35,16.83
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,33.21,24.4
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,39.93,30.99
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,43.83,34.73
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,47.71,38.24
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,54.64,44.49
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,57.05,46.52
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,58.96,47.95
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,73.82,48.23
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,125.26,69.97
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,178.09,106.68
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,230.86,150.33
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,283.85,197.05
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,334.94,242.98
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,388.64,290.35
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,435.47,331.4
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,481.07,370.32
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,523.31,405.71
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,563.39,438.16
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,598.85,465.59
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,631.61,490.05
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,659.43,511.6
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,684.11,530.44
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,702.77,545.31
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,718.01,557.63
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,727.2,566.27
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,737.7,575.3
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,737.14,577.16
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,733.02,576.67
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,719.95,568.64
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,703.58,558.29
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,676.18,540.27
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,646.06,519.8
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,602.82,489.59
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,557.85,456.25
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,499.72,410.15
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,437.38,358.03
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,342.76,275.7
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,247.68,155.53
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,99.33,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,14.32,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,29.06,18.97
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,37.1,27.59
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,44.94,35.16
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,63.35,52.07
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,87.52,73.91
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,69.93,57.8
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,57.6,46.44
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,63.45,51.38
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,76.65,50.13
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,147.18,98.62
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,198.76,148.07
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,230.5,173.16
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,263.16,200.04
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,295.35,226.83
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,329.11,255.04
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,356.63,278.66
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,383.1,300.96
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,406.22,320.72
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,428.98,339.99
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,465.06,369.23
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,508.88,404.33
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,513.31,408.37
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,507.39,404.35
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,541.89,432.6
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,568.85,455.0
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,641.63,513.7
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,706.04,565.42
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,614.31,493.54
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,497.41,401.58
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,370.73,300.86
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,218.4,176.13
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,405.57,333.8
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,582.09,475.0
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,534.62,437.98
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,485.88,399.86
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,419.78,345.47
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,354.51,289.69
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,264.73,211.7
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,176.18,113.86
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,63.85,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,15.39,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,30.51,20.35
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,40.49,30.8
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,50.21,40.23
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,66.08,54.96
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,88.32,75.21
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,72.09,60.32
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,68.73,57.08
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,69.41,57.46
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,83.17,56.86
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,131.81,78.52
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,182.15,113.74
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,197.41,143.4
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,187.11,150.7
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,196.75,158.08
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,206.47,165.42
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,220.41,176.0
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,237.84,189.24
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,274.31,218.03
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,313.89,249.12
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,320.36,253.81
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,326.35,258.27
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,269.03,214.01
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,202.05,160.9
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,197.22,157.25
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,192.28,153.29
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,249.77,200.67
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,302.96,243.99
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,280.84,226.6
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,257.95,208.71
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,471.25,385.82
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,651.35,528.57
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,617.82,501.96
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,581.97,474.89
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,533.57,437.49
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,483.9,397.9
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,411.77,338.32
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,345.16,281.22
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,256.22,205.11
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,169.63,114.25
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,59.9,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,13.34,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,27.08,16.93
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,34.75,24.85
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,42.23,31.9
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,45.59,35.08
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,48.96,38.1
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,51.41,40.27
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,59.14,47.05
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,59.79,47.41
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,74.77,47.01
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,126.32,69.34
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,179.47,106.26
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,231.81,149.71
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,284.66,196.91
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,335.75,244.16
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,389.51,293.61
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,436.63,337.35
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,482.28,379.23
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,523.45,417.51
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,562.34,453.38
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,596.75,484.33
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,628.24,512.45
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,655.4,536.47
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,679.47,557.72
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,700.74,576.53
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,715.7,590.28
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,725.27,600.15
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,731.32,606.82
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,730.26,606.68
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,725.71,603.91
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,712.86,594.17
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,696.76,581.85
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,673.15,563.42
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,646.71,542.46
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,605.14,510.97
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,567.04,480.61
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,511.69,433.44
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,456.34,383.87
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,364.09,300.65
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,275.71,198.29
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,110.27,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
