Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,30.08,20.3
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,36.3,26.49
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,42.4,32.22
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,45.77,35.25
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,49.12,38.1
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,71.95,58.09
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,114.25,94.66
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,126.21,104.29
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,139.02,109.28
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,171.5,132.09
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,214.19,162.27
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,238.98,181.83
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,263.86,201.89
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,302.68,231.09
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,345.94,264.47
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,337.71,260.57
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,318.14,246.56
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,439.93,341.59
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,587.51,457.03
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,623.43,486.93
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,656.54,514.62
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,684.33,537.98
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,708.96,558.72
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,728.12,574.2
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,748.36,590.12
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,758.18,598.46
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,764.39,604.35
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,762.37,604.27
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,756.78,601.68
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,744.13,594.45
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,728.18,584.75
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,700.81,565.15
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,675.05,546.59
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,633.68,515.92
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,590.67,483.17
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,526.43,431.91
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,462.47,378.71
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,375.16,304.71
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,291.48,229.62
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,152.44,75.26
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,10.01,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,18.84,6.81
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,28.32,19.01
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,36.49,26.9
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,41.99,32.13
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,45.06,34.91
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,48.15,37.54
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,49.87,38.94
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,51.62,40.31
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,52.9,41.24
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,91.38,51.59
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,147.82,80.57
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,205.19,122.84
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,261.45,170.48
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,317.59,220.41
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,372.29,270.12
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,426.04,318.54
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,476.6,362.95
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,525.23,404.52
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,570.62,443.07
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,613.69,478.79
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,652.35,510.41
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,688.13,539.22
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,718.49,563.61
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,745.52,585.17
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,767.23,601.28
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,785.34,613.56
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,797.27,622.44
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,805.45,628.8
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,805.8,629.68
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,802.41,628.07
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,791.6,621.15
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,783.75,616.3
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,759.81,599.59
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,732.81,580.41
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,693.34,553.67
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,651.71,524.41
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,592.48,480.39
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,532.67,433.65
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,451.72,367.4
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,368.5,293.98
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,188.84,107.14
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,10.01,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,19.23,7.96
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,29.11,20.35
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,34.57,25.96
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,43.67,34.61
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,46.67,37.38
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,49.71,40.04
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,51.77,41.78
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,53.82,43.46
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,53.93,43.35
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,93.32,53.68
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,149.84,84.09
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,207.26,128.15
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,263.86,177.62
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,320.67,229.72
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,375.5,280.83
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,429.29,330.39
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,480.38,376.66
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,529.65,420.15
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,575.44,460.49
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,618.82,497.91
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,657.31,529.85
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,692.77,558.66
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,723.74,584.32
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,751.37,607.02
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,772.96,624.62
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,790.87,638.65
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,802.9,648.14
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,811.14,654.99
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,811.5,656.41
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,808.11,655.25
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,797.43,649.08
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,783.26,640.36
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,767.15,629.25
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,741.51,610.75
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,703.28,582.97
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,662.82,552.64
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,606.01,507.22
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,548.51,459.25
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,464.96,389.04
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,383.65,315.11
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,255.18,160.87
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,96.95,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,10.01,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,19.5,8.79
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,28.93,20.37
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,34.14,25.68
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,39.3,30.65
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,42.51,33.61
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,45.69,36.4
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,47.53,37.94
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,55.93,45.39
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,58.13,47.06
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,93.81,52.47
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,151.44,83.79
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,209.9,128.53
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,267.43,178.53
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,324.7,230.51
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,380.54,282.12
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,435.34,332.24
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,486.77,378.13
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,535.68,420.62
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,581.63,460.22
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,625.23,497.0
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,664.49,528.69
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,700.89,557.42
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,732.03,582.2
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,759.82,604.02
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,782.45,621.54
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,801.46,635.57
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,813.14,644.07
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,820.99,649.97
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,819.72,649.82
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,814.69,647.18
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,803.72,640.44
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,795.75,635.9
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,771.71,618.81
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,744.56,599.41
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,705.19,571.79
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,663.6,541.6
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,605.39,496.9
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,546.45,449.64
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,468.3,386.12
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,387.23,314.97
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,252.38,167.06
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,92.71,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,10.91,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,20.02,9.61
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,29.86,21.19
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,35.29,26.72
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,44.42,35.38
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,48.65,39.26
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,52.79,42.9
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,54.7,44.38
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,56.61,45.81
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,58.78,47.43
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,95.2,54.0
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,150.96,85.11
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,207.84,128.63
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,269.43,181.78
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,324.41,231.44
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,377.73,280.38
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,430.22,328.07
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,479.8,371.93
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,527.63,413.13
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,571.68,450.84
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,613.45,485.79
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,625.52,495.96
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,629.1,498.87
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,686.09,544.11
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,741.1,587.15
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,761.35,603.13
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,778.07,615.67
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,788.72,623.55
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,801.38,633.06
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,799.0,632.09
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,792.86,628.66
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,779.48,620.31
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,762.64,609.48
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,734.84,589.74
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,709.11,571.44
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,667.15,541.58
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,623.36,509.44
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,558.07,459.55
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,492.8,406.98
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,406.42,335.97
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,323.03,263.12
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,181.14,123.56
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,11.82,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,20.41,10.18
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,29.77,20.92
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,35.21,26.39
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,44.32,34.96
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,48.55,38.81
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,52.69,42.42
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,54.6,43.99
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,56.52,45.51
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,57.6,46.26
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,95.53,53.0
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,158.89,91.03
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,216.01,135.34
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,272.06,184.61
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,328.07,236.05
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,382.53,287.14
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,436.06,336.99
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,486.72,383.67
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,535.99,428.23
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,581.69,468.83
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,625.07,506.58
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,663.82,538.96
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,699.7,568.29
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,731.11,594.47
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,759.22,617.65
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,781.15,635.01
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,799.45,649.02
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,811.33,658.24
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,819.43,664.75
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,819.74,665.72
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,816.33,664.07
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,805.65,657.84
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,798.09,654.07
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,774.69,636.94
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,748.2,617.36
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,709.77,588.76
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,669.09,557.91
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,612.56,513.03
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,555.18,465.58
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,479.16,401.2
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,400.04,329.86
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,274.5,196.82
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,116.49,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,13.64,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,23.99,13.53
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,35.02,25.92
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,41.01,32.0
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,46.91,37.69
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,48.9,39.5
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,55.91,45.74
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,58.09,47.44
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,60.27,49.09
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,60.45,48.91
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,99.42,55.49
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,155.69,87.92
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,219.46,137.6
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,275.57,185.92
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,331.75,236.06
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,386.15,285.94
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,439.64,334.51
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,490.1,379.23
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,538.64,421.29
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,583.81,459.49
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,626.7,494.96
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,665.02,526.16
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,700.53,554.58
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,730.79,578.96
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,757.77,600.51
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,779.63,617.78
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,797.97,631.78
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,809.36,640.23
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,817.02,646.11
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,817.56,647.2
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,814.38,645.8
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,809.83,643.87
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,795.46,634.74
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,771.3,617.47
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,744.08,597.84
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,704.73,570.15
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,663.15,539.9
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,605.97,496.66
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,554.26,455.64
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,472.06,388.37
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,392.71,319.03
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,269.61,195.53
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,110.53,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,12.73,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,21.67,11.86
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,30.5,21.67
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,35.18,26.36
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,39.84,30.77
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,42.6,33.25
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,45.35,35.6
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,46.78,36.75
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,55.15,44.09
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,56.99,45.5
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,100.22,53.88
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,173.38,112.81
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,232.69,172.35
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,270.46,203.74
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,309.45,237.0
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,359.82,273.43
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,441.4,338.38
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,493.19,384.7
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,542.71,427.91
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,589.17,468.38
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,633.32,506.09
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,673.05,539.82
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,710.0,570.83
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,741.71,597.16
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,770.07,620.58
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,793.4,637.55
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,813.11,651.9
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,825.95,662.28
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,834.94,669.98
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,837.79,673.3
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,836.79,673.94
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,827.92,669.17
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,815.42,661.77
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,794.73,646.93
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,770.84,629.6
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,735.74,604.2
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,698.44,576.63
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,653.52,541.67
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,600.94,498.9
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,523.72,435.75
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,448.37,368.84
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,326.98,245.12
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,177.2,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,12.73,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,21.09,11.72
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,29.45,20.8
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,33.74,25.1
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,38.02,29.15
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,40.85,31.7
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,43.66,34.1
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,51.34,40.8
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,53.7,42.62
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,55.53,43.94
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,100.7,53.02
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,158.06,86.8
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,216.14,132.12
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,273.19,181.5
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,329.91,232.15
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,385.09,282.45
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,439.17,331.13
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,490.53,376.13
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,539.32,417.84
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,584.58,456.25
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,627.49,491.93
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,665.74,522.33
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,701.1,549.85
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,731.79,574.12
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,759.18,595.57
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,781.24,610.83
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,799.71,623.51
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,811.39,632.41
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,819.31,638.8
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,819.59,639.9
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,816.17,638.54
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,805.25,631.24
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,790.86,621.32
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,775.66,610.05
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,750.64,591.47
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,713.27,566.07
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,673.67,538.27
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,620.68,499.59
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,566.8,458.35
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,487.38,396.41
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,417.4,336.37
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,299.52,223.54
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,144.55,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,13.64,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,21.01,11.85
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,32.14,23.18
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,37.17,28.2
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,42.15,32.95
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,45.2,35.67
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,48.22,38.23
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,49.9,39.5
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,51.57,40.72
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,60.55,48.28
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,107.26,58.13
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,163.61,91.73
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,220.86,136.31
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,277.53,185.3
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,334.03,235.64
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,388.3,284.11
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,441.58,330.8
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,492.36,374.39
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,541.42,415.32
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,586.79,453.11
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,629.81,488.18
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,668.5,518.26
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,704.27,545.45
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,735.33,569.75
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,763.12,591.25
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,784.67,605.72
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,802.59,617.7
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,815.18,627.26
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,824.05,634.39
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,825.54,636.53
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,823.32,636.28
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,812.76,629.96
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,798.7,621.19
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,783.12,610.49
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,757.7,592.66
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,720.69,568.8
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,681.41,542.55
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,626.2,503.55
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,570.17,461.92
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,490.52,400.16
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,420.42,340.21
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,301.6,228.38
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,171.51,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,13.17,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,21.85,12.48
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,33.04,23.58
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,38.04,28.44
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,43.0,33.0
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,46.02,35.64
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,49.02,38.13
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,50.67,39.35
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,52.33,40.52
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,60.99,47.77
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,110.35,58.49
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,167.55,92.83
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,225.57,137.91
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,282.78,186.76
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,339.82,236.84
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,394.89,286.23
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,448.94,334.1
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,500.46,378.4
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,549.62,419.56
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,594.67,457.11
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,637.34,491.93
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,675.83,521.8
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,711.36,548.74
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,742.33,572.64
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,769.99,593.7
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,790.87,607.47
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,808.09,618.69
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,819.96,628.4
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,828.11,635.7
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,828.3,636.3
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,824.77,634.46
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,820.19,631.78
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,805.61,621.87
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,780.95,603.79
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,753.26,583.34
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,715.22,560.12
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,674.93,534.41
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,617.4,493.63
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,565.19,454.93
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,484.8,392.5
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,407.02,327.44
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,289.43,219.94
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,161.67,0.0
