Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,513.43,386.95
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,735.31,557.88
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,935.37,701.0
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,795.56,601.59
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,637.65,483.47
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,777.28,592.51
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,895.85,678.86
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,873.09,663.72
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,842.18,643.82
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,801.57,617.59
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,758.93,589.58
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,701.53,549.38
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,643.45,507.85
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,570.21,455.44
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,494.14,398.39
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,399.05,321.98
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,309.94,247.12
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,181.92,135.77
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.56,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.19,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.86,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,25.88,16.47
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,33.38,24.16
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,40.64,31.13
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,43.49,33.82
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,50.72,40.3
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,53.23,42.38
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,55.66,44.33
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,56.8,45.09
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,57.9,45.8
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,91.66,55.08
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,150.39,83.96
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,209.81,127.8
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,270.8,179.84
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,331.44,234.58
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,392.32,289.83
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,451.64,343.04
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,510.63,394.66
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,567.14,443.63
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,622.29,490.18
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,674.07,532.03
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,723.77,571.07
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,770.07,607.52
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,813.78,640.15
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,852.75,667.22
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,888.62,691.87
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,919.51,713.69
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,946.9,732.99
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,967.98,748.12
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,985.23,760.67
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,997.23,769.34
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,1005.3,775.41
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,1004.87,776.05
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,1000.54,774.18
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,989.75,767.24
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,975.25,757.89
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,953.09,743.61
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,927.57,727.06
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,900.85,709.27
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,862.49,682.94
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,812.76,647.53
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,761.4,610.25
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,693.9,561.4
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,626.64,510.54
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,539.63,441.54
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,451.55,367.61
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,317.87,247.44
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,177.65,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.28,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,13.22,0.0
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,26.71,17.6
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,33.77,24.81
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,40.61,31.36
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,44.62,35.02
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,53.12,42.55
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,55.92,44.75
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,58.61,46.79
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,60.31,47.82
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,61.9,48.73
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,89.77,51.0
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,157.03,87.85
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,216.53,131.53
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,276.83,181.81
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,336.0,233.64
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,395.35,285.67
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,453.47,335.21
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,510.7,382.39
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,565.1,426.57
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,618.18,468.29
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,667.9,505.57
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,715.37,540.02
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,759.23,572.11
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,800.59,601.39
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,836.11,624.33
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,868.42,645.04
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,896.72,664.84
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,921.66,682.53
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,939.29,694.21
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,953.21,703.6
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,962.3,710.84
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,967.66,715.85
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,965.44,716.58
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,969.26,721.53
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,955.53,715.81
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,938.24,707.92
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,912.79,693.18
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,884.25,676.29
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,845.33,651.02
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,809.67,627.78
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,756.22,590.66
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,701.72,552.13
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,631.18,503.85
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,561.57,453.76
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,467.58,381.06
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,378.05,306.81
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,255.62,198.65
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,123.65,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,45.25,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,16.87,1.56
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,33.31,23.2
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,46.07,35.44
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,58.35,46.82
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,62.8,50.8
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,74.23,60.71
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,104.3,86.82
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,134.15,112.18
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,98.11,80.29
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,79.23,63.48
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,147.49,105.7
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,220.47,166.39
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,252.09,189.74
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,283.96,214.26
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,281.28,214.51
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,259.6,199.34
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,341.76,258.96
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,456.17,342.97
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,507.14,381.61
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,562.36,423.28
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,605.76,454.98
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,649.08,486.01
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,691.78,517.36
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,734.73,548.53
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,764.76,569.07
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,792.92,588.17
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,767.15,569.39
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,734.73,546.13
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,780.2,580.29
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,824.9,613.19
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,802.8,597.73
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,777.27,580.47
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,770.52,577.1
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,761.14,571.85
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,757.41,571.23
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,750.6,568.55
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,722.63,550.4
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,692.53,530.81
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,535.15,416.45
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,384.29,302.43
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,346.78,275.67
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,308.99,247.37
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,267.01,215.54
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,224.63,182.24
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,176.36,142.32
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,128.21,101.3
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,66.41,47.8
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,12.33,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,18.36,4.16
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,34.77,24.0
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,48.2,36.57
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,61.13,48.32
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,70.1,56.28
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,78.68,63.64
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,84.02,68.12
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,89.8,72.9
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,119.68,98.18
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,165.0,136.08
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,141.24,107.77
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,115.43,89.2
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,190.5,147.0
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,273.23,209.94
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,304.19,224.41
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,393.17,289.87
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,452.08,340.04
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,506.12,385.59
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,558.06,428.99
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,609.28,470.75
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,659.2,511.0
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,707.56,549.41
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,750.16,582.13
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,790.53,612.56
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,828.12,638.06
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,863.2,661.42
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,891.18,680.67
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,915.92,697.64
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,936.61,712.48
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,953.81,725.04
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,963.54,732.23
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,969.58,737.06
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,969.69,737.99
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,966.06,736.55
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,963.05,735.75
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,946.86,725.96
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,924.56,712.08
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,899.02,696.0
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,860.9,670.88
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,820.35,644.31
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,769.8,610.24
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,723.35,578.38
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,654.55,528.58
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,586.59,477.37
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,496.8,406.48
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,411.09,334.67
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,232.38,181.9
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,35.17,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.28,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.65,3.67
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,29.76,20.5
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,37.5,28.06
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,44.95,35.0
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,49.09,38.71
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,53.09,42.1
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,55.32,43.88
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,63.26,50.65
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,65.08,51.85
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,66.79,52.93
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,104.99,59.27
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,162.26,91.92
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,220.86,136.85
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,287.94,193.31
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,345.78,243.96
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,403.87,294.52
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,460.55,342.97
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,516.47,389.28
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,569.85,432.82
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,622.0,474.02
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,670.6,510.58
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,717.1,544.43
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,760.0,575.89
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,800.47,604.38
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,835.79,626.67
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,868.07,646.7
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,894.84,663.7
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,918.26,678.41
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,935.29,688.11
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,948.68,695.51
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,956.84,700.98
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,970.95,710.51
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,968.35,709.88
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,962.03,707.2
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,948.06,699.72
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,930.61,690.14
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,903.65,674.88
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,873.68,657.57
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,839.55,637.06
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,797.89,611.08
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,743.59,576.15
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,688.39,539.59
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,618.02,490.67
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,548.54,440.2
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,456.31,369.16
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,368.26,296.85
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,250.03,195.01
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,128.96,22.42
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,46.13,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,17.96,6.65
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,35.53,25.02
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,46.67,35.5
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,57.41,45.29
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,64.0,51.04
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,71.1,57.0
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,65.8,52.1
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,83.0,66.69
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,83.06,66.34
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,82.96,65.88
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,75.75,56.64
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,68.22,50.23
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,96.5,72.79
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,123.86,94.24
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,164.19,125.65
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,205.07,157.15
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,171.68,130.74
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,136.25,102.78
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,124.05,93.15
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,111.54,83.24
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,135.37,101.73
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,159.62,120.34
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,155.14,116.79
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,150.5,113.18
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,150.06,112.63
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,149.57,112.08
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,117.69,87.32
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,85.52,62.16
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,99.47,73.05
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,113.55,83.96
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,115.9,85.89
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,118.27,87.88
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,90.36,66.15
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,62.97,44.65
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,56.27,39.44
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,49.58,34.21
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,116.88,88.17
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,191.34,147.14
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,155.83,119.66
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,120.29,91.83
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,104.79,79.91
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,89.21,67.68
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,73.51,55.13
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,57.67,42.21
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,42.38,29.49
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,28.2,17.52
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,17.16,7.97
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.14,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.18,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.78,1.98
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,12.3,5.15
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,16.27,8.64
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,20.24,12.08
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,41.03,30.13
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,61.9,48.03
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,66.8,52.04
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,71.72,56.04
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,74.42,55.45
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,77.12,57.47
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,74.49,55.05
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,71.85,52.67
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,100.6,75.62
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,128.79,97.9
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,155.66,118.72
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,183.1,139.83
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,185.31,141.42
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,187.52,143.06
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,187.71,142.86
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,187.83,142.64
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,206.06,156.74
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,224.62,171.05
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,265.12,201.81
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,306.63,233.0
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,386.03,293.48
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,463.24,351.41
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,467.92,354.38
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,472.39,357.45
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,436.45,330.92
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,398.98,303.17
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,481.25,366.91
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,549.21,419.18
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,613.86,469.23
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,659.08,504.99
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,550.31,423.94
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,424.93,329.27
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,378.69,295.68
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,315.35,248.16
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,284.66,225.16
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,253.46,201.29
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,437.02,351.63
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,561.59,448.93
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,476.39,381.45
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,394.84,314.29
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,276.14,213.59
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,153.59,51.79
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,56.17,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,7.28,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,22.63,11.37
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,38.47,27.37
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,49.5,37.59
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,60.13,47.14
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,64.63,51.07
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,66.7,52.69
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,69.31,54.68
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,71.78,56.49
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,68.61,53.34
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,73.08,56.71
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,120.79,67.33
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,177.06,101.33
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,231.82,142.7
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,297.19,196.36
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,355.77,246.58
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,414.76,296.73
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,471.75,344.26
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,528.86,390.52
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,584.08,434.81
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,638.06,476.93
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,688.72,514.59
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,737.56,549.87
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,782.35,582.54
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,824.65,611.19
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,862.06,636.27
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,896.5,659.28
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,925.79,678.84
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,951.64,696.17
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,972.93,710.59
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,990.53,722.72
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,1000.66,729.78
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,1006.91,734.52
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,1005.65,734.9
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,1000.58,733.03
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,989.62,728.24
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,975.07,721.24
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,951.98,707.25
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,925.66,691.22
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,898.7,675.05
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,859.83,650.56
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,809.98,618.12
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,758.64,583.9
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,690.97,539.93
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,629.35,498.02
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,531.28,424.73
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,438.1,350.87
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,312.62,244.54
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,186.88,76.62
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,70.21,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.91,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.38,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.9,1.27
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,12.74,5.72
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,17.58,10.13
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,22.44,14.45
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,27.31,18.67
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,89.37,73.33
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,142.33,119.1
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,114.32,94.24
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,98.56,80.15
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,144.98,91.85
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,196.66,125.24
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,182.55,129.06
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,151.72,118.71
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,160.04,125.16
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,168.56,131.78
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,101.64,77.44
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,31.06,19.82
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,31.07,19.82
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,31.09,19.81
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,123.0,94.36
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,214.51,167.27
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,382.24,300.13
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,558.56,435.73
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,485.82,378.45
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,398.93,310.12
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,346.19,269.7
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,282.58,220.27
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,217.12,168.71
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,151.03,116.13
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,190.84,148.37
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,231.92,181.52
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,274.92,216.21
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,336.85,265.56
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,485.26,387.12
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,634.05,506.32
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,742.39,594.15
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,834.08,667.22
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,594.63,483.19
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,321.35,262.09
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,287.07,235.84
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,252.85,208.66
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,215.72,178.47
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,178.33,147.35
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,139.04,113.73
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,99.14,78.91
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,59.56,43.74
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.98,1.85
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.73,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,11.82,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,21.8,12.31
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,32.66,23.55
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,38.6,29.34
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,44.36,34.69
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,47.42,37.36
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,55.25,44.17
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,57.53,45.87
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,59.71,47.44
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,60.59,47.74
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,62.63,49.03
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,129.29,71.14
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,188.47,109.27
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,247.87,156.7
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,308.29,208.63
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,368.26,261.75
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,428.31,314.47
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,486.78,364.18
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,544.57,411.77
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,599.47,456.67
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,652.93,499.24
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,703.48,537.56
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,751.98,573.33
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,796.31,605.97
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,838.07,634.58
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,875.09,658.82
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,909.01,680.82
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,938.35,700.68
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,964.23,718.26
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,983.78,731.71
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,999.56,742.81
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1009.66,750.31
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1015.89,755.46
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1012.34,754.33
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1005.02,750.96
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,992.53,743.92
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,976.45,734.68
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,961.84,726.96
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,934.29,710.47
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,896.53,686.16
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,856.26,659.87
