Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,804.83,625.63
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,751.97,589.63
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,688.68,545.91
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,620.87,496.89
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,530.52,428.07
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,444.14,358.54
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,321.05,254.38
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,199.53,103.07
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,75.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,12.73,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,23.0,13.43
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,34.23,24.62
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,40.5,30.66
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,46.56,36.26
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,49.88,39.11
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,53.08,41.72
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,60.4,47.84
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,62.44,49.23
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,63.55,49.69
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,69.38,54.19
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,126.06,67.06
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,193.69,112.35
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,253.11,159.34
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,313.56,210.44
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,373.0,261.91
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,432.59,312.79
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,490.44,360.53
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,547.64,406.07
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,602.23,448.9
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,655.44,489.32
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,705.5,525.59
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,753.55,559.33
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,797.9,590.64
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,839.73,618.03
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,876.83,641.38
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,910.9,662.65
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,940.04,681.43
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,965.76,698.07
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,985.64,711.67
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1001.8,723.1
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,1011.33,729.89
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1017.0,734.47
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1016.32,735.84
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,1011.8,735.0
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,999.2,730.0
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,983.01,722.87
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,968.29,715.97
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,940.59,700.51
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,903.73,678.23
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,864.33,654.04
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,813.8,621.05
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,761.74,586.36
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,698.38,545.26
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,630.51,498.72
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,541.88,432.8
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,456.99,365.8
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,333.88,263.56
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,213.3,118.22
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,80.85,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,11.82,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,25.1,15.41
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,37.57,27.59
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,44.49,34.16
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,51.16,40.2
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,54.22,42.78
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,57.21,45.16
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,59.2,46.56
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,67.42,53.34
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,68.28,53.66
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,77.31,51.61
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,133.03,72.67
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,191.06,111.38
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,249.56,158.31
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,316.58,214.95
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,375.24,265.75
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,434.08,315.94
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,491.04,362.79
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,547.44,407.49
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,601.31,450.27
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,653.9,490.79
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,703.33,526.84
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,750.88,560.38
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,794.13,591.08
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,834.9,617.72
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,871.37,639.92
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,904.89,659.88
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,933.58,677.79
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,958.91,693.45
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,978.41,703.94
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,994.26,712.1
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,1003.56,717.0
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,1009.06,719.59
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,1007.3,718.35
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,1001.76,714.95
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,989.17,708.7
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,973.05,700.38
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,958.95,692.1
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,931.71,675.48
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,893.93,653.48
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,853.67,629.67
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,803.23,598.18
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,751.3,564.99
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,689.48,527.49
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,623.02,484.32
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,534.82,421.11
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,450.31,356.39
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,328.87,256.97
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,210.96,122.21
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,79.24,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.73,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.84,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,25.0,15.4
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,35.69,25.76
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,41.89,31.59
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,47.87,36.97
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,51.5,40.03
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,54.97,42.82
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,62.43,48.98
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,64.35,50.24
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,65.34,50.69
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,78.16,49.39
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,134.83,72.09
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,193.67,111.76
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,260.72,165.36
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,320.2,215.91
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,378.93,266.53
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,437.76,316.45
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,494.79,363.85
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,551.1,409.24
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,604.77,452.16
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,657.02,492.9
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,706.31,529.64
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,753.65,564.05
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,797.41,595.84
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,838.68,624.02
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,874.86,648.62
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,908.01,671.18
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,936.2,690.16
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,960.98,706.93
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,980.06,719.15
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,995.45,729.06
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,1004.17,737.08
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,1009.07,742.81
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,1006.82,742.55
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,1000.84,740.03
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,915.28,683.5
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,803.74,607.36
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,876.82,661.34
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,927.15,697.16
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,889.43,673.17
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,849.25,647.84
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,796.59,613.28
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,748.43,581.22
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,680.42,534.69
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,613.05,486.7
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,522.14,418.4
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,435.17,349.14
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,316.63,250.27
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,202.38,123.44
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,74.71,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,8.19,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,14.78,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,32.94,22.09
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,50.5,38.47
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,64.46,51.24
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,75.28,60.91
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,41.31,30.88
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.2,5.98
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,34.84,24.87
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,56.58,43.53
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,108.78,87.86
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,156.56,121.72
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,186.21,138.05
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,244.48,174.8
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,263.38,180.69
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,317.02,218.16
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,373.11,266.42
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,430.1,314.8
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,485.33,360.91
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,545.0,409.23
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,572.46,432.21
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,588.0,443.91
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,618.16,466.4
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,646.2,486.77
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,741.17,560.55
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,841.44,635.66
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,882.44,664.01
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,921.0,690.91
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,951.28,711.49
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,978.19,729.8
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,1002.16,744.65
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,1022.5,757.07
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,1033.37,765.95
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,1040.34,772.42
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,1032.89,767.85
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,1021.69,761.03
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,1008.0,751.87
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,1000.91,747.53
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,979.79,734.52
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,955.16,719.31
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,916.82,694.69
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,875.95,668.11
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,829.32,637.36
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,780.83,604.62
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,713.16,559.24
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,651.73,516.38
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,567.48,453.12
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,486.45,388.75
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,364.65,287.88
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,248.47,157.96
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,95.54,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,19.59,0.47
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,32.24,21.74
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,44.03,32.91
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,57.97,45.59
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,71.25,57.39
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,80.96,65.63
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,90.15,73.16
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,74.45,59.22
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,64.95,50.72
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,66.27,51.44
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,86.75,51.7
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,144.44,77.64
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,212.69,125.85
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,268.39,176.67
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,323.97,227.55
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,373.4,265.04
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,450.03,324.58
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,508.05,372.3
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,565.33,418.03
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,619.62,460.91
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,672.4,501.48
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,718.73,535.14
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,760.79,564.78
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,802.67,594.75
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,842.15,621.36
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,825.59,606.03
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,787.13,574.62
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,833.86,608.3
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,880.26,640.89
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,947.46,687.75
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,994.6,717.77
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,1002.74,722.27
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1017.71,731.54
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,913.27,664.21
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,791.85,580.67
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,836.98,616.63
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,884.6,650.67
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,907.19,666.06
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,918.01,674.01
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,879.77,650.14
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,837.29,623.62
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,777.09,585.13
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,713.11,543.16
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,643.48,497.21
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,574.52,449.6
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,485.62,384.64
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,398.38,316.34
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,288.02,225.76
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,182.97,118.18
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,64.98,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,9.1,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,15.65,1.41
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,31.71,21.44
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,47.19,35.87
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,57.86,45.7
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,68.11,54.86
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,74.26,60.02
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,81.2,65.68
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,84.15,67.88
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,86.9,69.86
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,85.83,68.42
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,105.04,67.49
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,182.13,119.71
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,239.82,168.44
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,290.71,211.17
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,326.26,242.04
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,368.31,274.65
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,414.47,310.48
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,463.92,347.93
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,542.98,409.07
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,559.73,422.95
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,557.53,420.3
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,611.63,460.49
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,674.88,506.51
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,696.69,521.75
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,715.96,535.02
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,738.27,549.61
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,758.7,562.87
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,843.54,626.13
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,925.46,683.6
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,860.51,636.71
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,778.99,576.07
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,665.64,496.25
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,543.85,407.83
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,508.3,383.04
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,454.28,344.25
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,709.24,538.48
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,915.61,686.19
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,889.12,668.42
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,859.76,650.45
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,817.72,623.99
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,773.7,595.83
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,719.2,559.62
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,663.76,521.86
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,587.08,467.39
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,518.53,416.8
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,428.75,346.73
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,343.93,277.52
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,242.96,192.77
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,131.66,87.2
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,47.25,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.73,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,14.5,6.77
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,23.77,15.27
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,35.27,25.64
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,46.79,35.88
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,73.94,59.63
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,99.65,81.67
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,100.97,82.34
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,107.94,87.85
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,137.77,112.66
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,183.85,142.92
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,215.13,164.81
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,250.29,190.05
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,191.91,146.11
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,119.97,90.9
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,125.89,95.46
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,131.9,100.03
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,271.89,208.09
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,413.92,314.5
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,437.17,331.05
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,460.3,347.61
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,309.71,235.11
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,139.5,104.01
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,142.01,106.15
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,144.57,108.14
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,292.79,221.79
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,445.4,334.44
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,545.99,409.38
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,644.28,481.53
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,804.36,602.02
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,946.1,704.32
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,729.26,549.27
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,456.54,344.53
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,724.23,550.18
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,951.13,713.51
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,784.57,596.53
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,609.62,467.59
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,742.35,572.14
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,857.67,658.49
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,815.75,631.12
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,771.88,602.87
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,720.44,567.6
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,667.81,530.67
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,591.01,474.72
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,522.75,423.25
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,439.76,357.6
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,360.75,292.23
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,254.21,201.7
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,140.28,94.52
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,49.99,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.37,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.25,6.92
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,37.18,26.0
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,52.28,39.92
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,54.49,42.24
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,62.54,49.35
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,79.4,63.88
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,96.03,77.95
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,90.86,73.07
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,85.06,67.7
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,101.88,81.44
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,118.67,90.67
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,117.06,88.9
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,115.15,86.93
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,154.17,117.13
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,193.57,147.19
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,223.64,169.75
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,254.53,192.74
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,208.38,157.02
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,159.04,118.78
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,153.9,114.77
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,148.6,110.61
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,150.79,112.26
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,153.02,113.96
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,397.57,302.31
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,657.59,492.22
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,668.2,498.53
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,676.84,504.37
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,684.33,510.35
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,690.11,515.1
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,447.3,339.02
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,186.25,139.96
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,314.79,239.46
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,442.76,335.73
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,287.31,219.18
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,125.97,94.1
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,113.51,84.66
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,101.02,75.02
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,102.09,76.11
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,103.29,77.32
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,101.78,76.54
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,100.45,75.91
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,87.33,65.59
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,74.15,55.12
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,275.68,224.34
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,453.29,368.02
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,349.19,283.9
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,266.28,214.64
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,178.21,139.75
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,79.2,51.73
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,27.99,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.09,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,7.9,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,21.58,12.6
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,35.29,24.86
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,51.06,38.77
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,66.49,52.16
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,82.51,65.78
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,98.36,78.98
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,108.11,86.79
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,117.75,94.39
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,106.63,84.55
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,94.74,70.81
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,87.96,65.04
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,80.73,58.97
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,112.0,83.3
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,143.01,107.06
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,265.3,197.37
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,403.68,298.48
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,446.25,329.78
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,492.14,363.45
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,525.33,388.07
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,558.13,411.89
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,564.72,415.36
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,567.97,416.05
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,679.35,499.53
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,802.49,588.97
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,837.5,610.53
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,870.33,630.05
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,895.22,645.42
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,917.05,658.75
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,935.07,668.21
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,949.81,675.52
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,956.59,681.0
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,959.86,684.44
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,960.17,684.76
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,956.85,682.95
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,941.3,672.99
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,929.29,665.48
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,905.46,651.05
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,878.66,634.85
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,838.87,610.87
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,797.06,585.35
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,750.02,554.8
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,701.54,522.74
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,632.27,477.95
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,563.82,431.88
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,482.3,373.37
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,403.83,313.16
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,290.48,223.81
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,191.17,131.58
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,66.88,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.0,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,9.66,1.35
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,21.57,13.06
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,33.51,24.01
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,47.95,37.03
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,61.89,49.39
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,76.47,61.94
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,90.9,74.05
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,63.23,49.66
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,22.85
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,105.57,85.35
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,170.94,133.33
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,186.9,144.94
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,203.11,156.88
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,218.07,167.86
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,233.26,179.0
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,222.86,170.78
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,211.1,161.55
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,219.29,167.39
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,227.54,173.22
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,234.75,178.6
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,241.99,184.0
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,305.76,231.88
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,374.78,282.59
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,298.22,225.45
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,214.9,162.45
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,140.47,105.02
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,65.04,45.89
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,149.77,112.36
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,236.33,178.9
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,279.7,211.96
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,324.44,245.92
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,337.33,255.81
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,337.43,256.3
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,224.04,170.47
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,126.9,95.1
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,160.03,121.79
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,194.64,149.52
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,234.6,181.77
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,294.42,229.2
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,173.14,134.66
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,74.37,55.24
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,65.46,48.24
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,56.56,41.12
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,47.23,33.63
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,37.92,26.02
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,29.06,18.65
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,20.23,11.18
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,13.18,5.13
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.14,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.18,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
