Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.82,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,13.19,4.29
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,29.1,19.55
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,44.3,33.41
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,62.0,49.27
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,79.47,64.62
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,103.27,85.14
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,120.66,99.71
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,130.83,108.03
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,148.98,123.02
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,114.96,93.47
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,76.2,57.28
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,81.14,61.15
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,85.96,64.88
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,104.68,79.66
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,123.39,94.25
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,166.45,128.01
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,209.99,161.74
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,174.22,133.36
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,136.56,103.54
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,254.88,195.5
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,377.61,287.76
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,401.82,304.7
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,427.06,322.69
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,358.73,272.0
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,282.67,214.86
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,301.35,228.85
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,320.48,242.8
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,370.28,280.09
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,415.4,313.46
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,495.06,372.62
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,591.23,441.91
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,616.59,460.52
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,641.45,479.12
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,441.01,334.38
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,210.04,159.44
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,303.84,233.51
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,390.0,299.6
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,475.94,366.52
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,559.4,430.26
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,471.56,366.8
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,402.81,316.55
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,583.04,459.63
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,719.55,561.09
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,653.66,514.12
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,588.42,467.71
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,501.99,402.92
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,419.11,337.1
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,311.3,247.88
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,211.48,153.88
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,76.47,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.19,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.69,12.05
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,33.95,23.91
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,46.34,35.38
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,52.38,40.98
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,58.18,46.11
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,86.09,70.48
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,123.09,102.24
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,125.24,103.48
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,133.05,109.55
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,95.54,76.81
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,115.34,66.07
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,197.91,131.16
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,264.44,192.4
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,282.03,196.78
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,340.99,238.25
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,404.23,292.6
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,460.93,341.07
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,515.87,386.4
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,570.25,429.85
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,621.79,469.72
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,672.05,507.36
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,718.81,541.49
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,763.5,573.23
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,804.63,602.12
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,843.43,628.04
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,877.33,650.76
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,908.33,671.51
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,934.5,688.7
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,957.41,703.76
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,974.18,713.82
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,987.42,721.67
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,994.62,728.21
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,998.19,732.57
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,1005.19,738.36
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,997.8,734.87
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,983.78,726.88
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,966.34,716.8
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,939.73,701.11
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,910.15,683.47
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,876.96,664.23
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,836.07,639.41
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,784.02,606.26
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,730.93,571.54
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,662.73,524.34
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,595.17,475.86
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,508.62,409.95
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,425.35,342.95
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,314.26,251.4
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,216.22,159.72
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,78.09,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.1,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.21,13.7
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,36.53,26.19
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,48.44,37.13
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,66.7,53.44
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,92.04,75.56
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,105.71,87.1
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,122.17,100.75
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,144.87,119.38
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,158.0,129.61
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,172.74,140.81
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,202.28,151.22
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,234.07,172.93
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,265.43,196.17
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,304.17,223.67
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,338.77,248.79
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,379.95,275.79
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,456.34,332.7
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,514.59,379.3
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,568.08,421.36
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,618.83,460.04
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,668.33,496.72
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,713.61,529.38
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,756.61,559.66
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,797.3,588.3
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,835.76,613.99
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,869.31,635.1
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,900.12,654.33
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,926.27,671.38
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,949.26,686.45
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,825.06,602.41
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,652.54,478.44
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,839.69,616.83
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,998.99,724.41
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,996.0,722.63
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,989.39,720.22
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,974.82,712.37
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,956.88,702.49
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,929.34,686.77
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,898.9,669.1
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,865.81,650.06
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,824.96,625.45
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,772.69,592.4
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,719.47,557.86
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,651.63,511.49
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,584.49,463.88
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,498.39,398.79
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,415.66,332.68
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,307.37,243.9
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,211.97,156.21
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,76.4,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,14.55,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,26.55,15.68
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,45.54,33.69
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,64.66,50.95
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,78.84,63.59
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,94.31,76.99
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,80.47,64.72
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,65.45,51.41
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,64.12,49.98
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,62.81,48.55
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,101.28,80.81
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,137.66,105.71
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,131.33,100.11
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,124.33,94.09
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,140.59,106.41
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,157.25,118.95
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,141.44,106.44
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,124.81,93.29
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,109.09,80.68
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,93.11,67.91
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,111.21,82.01
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,129.49,96.18
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,183.22,137.48
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,237.75,178.78
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,184.02,137.66
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,128.92,95.18
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,138.46,102.66
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,148.15,110.23
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,267.81,202.13
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,389.19,293.25
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,520.01,392.42
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,644.6,485.02
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,396.77,302.94
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,126.63,94.16
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,139.84,104.91
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,153.34,115.73
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,143.24,108.21
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,133.1,100.65
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,260.78,203.22
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,387.33,302.68
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,231.74,181.75
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,77.05,57.15
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,156.64,123.13
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,238.16,189.71
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,203.14,161.99
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,168.32,134.02
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,128.69,101.16
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,80.29,60.64
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,51.3,36.17
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,21.16,10.51
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,12.3,4.26
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,31.32,21.19
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,49.26,37.09
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,69.86,55.22
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,90.1,72.75
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,110.41,89.87
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,130.46,106.42
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,137.25,111.75
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,143.77,116.81
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,168.7,136.93
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,185.09,142.06
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,175.26,133.95
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,148.13,112.67
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,212.29,161.57
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,266.03,201.68
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,285.11,216.09
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,304.27,230.53
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,342.91,258.93
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,384.2,289.09
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,401.22,301.65
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,418.52,314.44
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,368.82,277.5
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,314.6,236.8
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,311.2,234.32
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,307.48,231.54
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,282.98,213.17
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,257.71,194.21
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,285.06,215.48
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,313.07,237.18
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,187.26,141.44
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,62.28,43.82
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,112.04,83.43
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,163.03,123.74
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,117.2,87.85
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,71.92,52.04
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,56.75,40.14
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,41.61,28.13
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,74.92,55.14
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,109.92,83.47
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,65.06,47.59
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,22.05,12.57
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,18.06,9.34
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,14.08,6.08
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.87,4.29
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.67,2.47
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,7.46,0.61
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.07,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,9.23,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,18.49,9.49
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,36.54,25.84
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,53.9,41.31
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,72.53,57.76
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,90.93,73.73
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,51.24,39.12
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,5.08
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,10.4
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,99.01,79.01
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,171.35,132.37
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,205.71,158.18
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,229.54,175.66
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,273.17,207.44
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,321.89,243.18
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,261.71,198.73
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,194.0,147.48
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,218.52,165.94
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,243.56,184.41
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,250.98,189.88
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,258.55,195.52
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,222.53,168.15
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,185.22,139.65
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,342.11,259.79
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,505.52,380.24
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,643.4,483.13
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,790.7,589.93
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,760.88,567.29
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,731.78,545.97
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,550.0,415.51
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,356.3,270.33
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,277.77,211.96
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,212.09,161.88
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,293.19,225.04
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,367.69,281.93
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,367.53,282.9
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,367.26,284.12
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,247.04,191.98
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,120.54,91.96
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,66.84,49.1
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,15.87,7.48
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,55.68,40.43
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,99.47,76.42
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,83.3,63.49
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,67.0,50.3
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,51.62,37.52
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,37.05,25.22
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,25.11,15.03
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,13.19,4.66
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.58,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.15,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,29.6,18.84
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,45.87,34.1
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,59.77,46.81
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,76.39,61.49
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,95.37,77.85
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,98.16,79.93
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,100.48,81.5
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,118.75,96.76
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,136.75,111.59
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,147.08,119.59
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,158.72,122.74
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,183.02,140.98
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,208.24,159.73
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,256.08,194.39
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,319.69,241.0
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,337.78,254.88
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,354.77,267.81
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,365.0,275.03
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,373.94,281.1
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,339.08,255.24
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,303.42,228.58
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,300.44,225.91
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,297.08,222.89
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,342.06,256.21
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,389.25,290.59
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,626.62,468.99
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,873.15,642.31
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,896.27,655.56
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,916.42,668.62
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,929.77,677.68
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,939.83,684.79
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,820.52,601.47
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,686.77,506.2
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,627.6,466.74
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,582.64,435.7
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,486.21,367.22
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,370.46,282.54
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,294.86,226.37
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,204.59,157.21
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,315.53,247.1
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,429.02,335.8
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,525.97,411.89
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,613.59,479.0
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,545.76,429.26
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,479.47,380.42
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,384.66,307.78
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,309.78,247.63
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,221.68,175.23
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,138.23,102.75
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,66.88,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,14.1,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,27.75,17.44
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,46.44,34.47
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,64.87,50.86
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,82.31,66.18
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,99.41,80.88
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,98.19,79.49
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,99.8,80.46
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,69.46,54.34
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,35.32,24.9
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,83.13,65.47
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,127.1,97.27
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,153.85,103.48
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,252.1,166.66
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,301.34,206.8
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,353.34,249.99
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,404.79,295.51
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,439.9,325.04
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,478.41,353.72
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,518.31,382.82
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,577.33,427.73
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,659.33,488.73
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,706.59,523.03
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,750.59,554.89
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,788.97,580.81
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,825.2,603.99
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,857.05,624.61
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,894.76,649.0
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,920.16,664.68
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,942.39,678.43
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,957.29,688.21
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,968.67,695.96
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,973.86,701.34
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,975.5,704.69
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,973.37,704.49
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,967.71,702.24
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,951.95,693.0
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,932.94,681.9
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,910.81,668.88
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,880.1,650.31
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,840.91,627.32
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,799.79,602.75
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,748.55,570.18
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,696.32,536.18
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,630.15,491.21
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,564.66,445.15
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,475.95,378.74
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,398.37,317.22
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,299.58,237.13
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,209.11,158.03
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,103.32,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,7.46,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.95,6.87
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,27.32,18.03
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,39.71,29.09
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,53.62,41.38
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,67.12,53.11
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,37.04,26.77
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,16.6
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,33.31
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,60.18,43.8
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,75.33,55.8
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,83.39,61.94
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,91.09,67.76
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,96.71,71.86
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,102.35,75.97
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,153.8,115.76
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,205.33,154.75
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,310.67,232.37
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,420.89,310.62
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,494.88,363.04
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,574.28,418.98
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,655.12,478.76
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,752.85,549.37
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,792.05,575.36
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,829.14,599.62
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,862.25,620.05
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,892.81,638.79
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,917.49,655.05
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,939.07,669.51
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,954.63,681.06
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,977.68,697.49
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,983.87,704.05
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,986.49,708.73
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,981.66,707.51
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,973.35,704.29
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,957.54,695.76
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,938.49,685.32
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,911.28,670.22
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,887.52,657.39
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,847.92,634.0
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,806.34,609.06
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,580.26,450.23
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,343.03,269.83
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,458.79,365.36
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,568.52,449.84
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,485.16,386.6
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,401.48,321.05
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,303.28,240.93
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,213.33,162.26
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,105.92,5.57
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,13.95,0.36
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,28.23,18.39
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,36.46,26.39
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,44.37,33.71
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,48.91,37.82
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,53.28,41.59
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,56.19,43.86
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,58.92,45.9
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,66.27,51.86
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,67.51,52.49
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,80.56,51.05
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,134.73,72.88
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,190.55,110.41
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,248.28,156.51
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,313.56,211.15
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,371.43,260.59
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,427.98,309.09
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,484.47,356.5
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,539.12,400.57
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,593.0,442.64
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,644.65,482.74
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,694.98,520.88
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,742.04,554.77
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,787.23,586.45
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,828.06,613.78
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,866.48,639.32
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,900.63,662.22
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,931.91,683.22
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,958.34,700.7
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,981.46,716.08
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,998.33,727.49
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,1011.59,736.71
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,1018.73,741.73
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,1022.16,744.54
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,1018.95,743.66
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,1012.12,740.64
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,998.25,733.82
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,991.57,731.91
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,965.95,716.55
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,937.31,699.36
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,900.05,676.44
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,860.44,651.75
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,810.3,618.22
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,764.09,586.98
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,699.91,544.34
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,636.18,500.48
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,554.51,440.58
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,475.88,380.05
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,369.34,294.14
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,271.27,208.46
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,135.74,23.08
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
