Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,6.82,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,11.8,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,24.56,14.64
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,36.96,26.96
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,45.5,35.0
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,52.16,41.06
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,56.32,44.74
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,60.3,48.1
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,61.77,49.04
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,63.18,49.89
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,70.89,56.4
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,71.86,57.01
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,111.38,63.69
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,164.96,94.43
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,220.05,136.31
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,276.89,184.2
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,340.88,239.34
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,397.81,288.93
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,453.74,336.9
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,509.59,383.48
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,563.26,427.03
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,616.1,468.56
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,666.62,508.11
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,715.76,545.66
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,761.47,578.84
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,805.36,609.06
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,845.36,636.38
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,883.02,661.95
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,916.48,683.24
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,947.12,702.51
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,972.91,719.57
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,995.43,734.49
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,1011.67,745.67
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1024.33,754.66
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1031.42,759.78
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1034.85,762.69
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,1031.64,761.78
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,1024.86,758.72
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,1011.05,750.82
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,993.91,740.89
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,980.15,733.73
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,952.6,717.29
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,915.88,695.04
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,876.81,671.0
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,829.11,640.85
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,785.17,612.8
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,723.23,569.31
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,661.5,524.83
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,582.67,466.16
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,506.48,407.11
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,407.85,328.8
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,315.94,250.94
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,191.85,128.69
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,41.77,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,24.54,14.68
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,36.93,26.76
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,45.8,35.01
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,52.84,41.34
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,57.37,45.21
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,61.67,48.71
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,63.78,50.18
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,65.76,51.49
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,66.78,52.06
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,75.25,58.96
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,116.49,66.25
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,169.4,96.42
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,223.91,137.19
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,280.19,183.58
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,336.41,231.53
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,399.73,284.63
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,454.79,331.31
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,509.79,376.88
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,563.13,419.25
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,615.77,459.78
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,599.77,447.57
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,565.98,419.91
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,674.84,503.02
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,805.3,598.37
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,845.86,624.87
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,884.18,650.31
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,917.94,671.26
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,948.94,690.29
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,974.69,707.21
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,997.18,722.09
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,1014.37,733.63
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1028.02,743.05
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,1035.63,748.73
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,1039.6,752.27
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,1036.44,751.41
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,1029.69,748.45
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,1016.42,742.15
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,1010.74,740.99
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,986.3,726.5
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,958.86,710.21
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,922.13,687.61
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,883.04,663.25
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,834.55,631.28
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,790.02,601.66
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,728.24,561.14
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,666.66,519.46
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,589.05,463.26
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,513.84,406.46
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,412.32,327.66
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,317.64,249.22
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,191.18,129.48
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,41.36,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.28,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.94,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.73,13.98
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.07,23.97
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,40.38,29.84
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,46.45,35.24
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,49.76,38.1
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,52.94,40.72
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,60.61,47.14
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,62.95,48.85
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,64.31,49.62
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,65.56,50.27
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,111.7,60.08
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,166.84,92.15
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,230.45,139.8
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,286.41,185.48
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,342.74,232.99
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,399.18,280.23
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,454.13,325.92
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,508.84,370.21
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,561.31,410.8
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,612.64,449.14
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,661.72,485.89
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,709.37,520.74
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,754.14,551.83
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,797.18,580.17
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,836.11,606.08
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,872.7,630.43
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,904.67,651.76
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,933.81,671.31
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,958.58,687.7
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,980.11,702.13
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,928.33,669.4
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,848.81,612.55
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,830.22,601.29
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,808.78,587.63
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,805.7,587.59
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,800.1,585.84
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,840.01,616.56
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,880.95,647.39
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,912.55,669.9
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,928.9,682.36
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,744.29,559.57
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,552.85,421.8
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,510.91,393.67
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,468.06,363.48
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,422.83,331.68
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,377.5,298.81
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,329.31,262.16
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,281.21,224.25
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,222.81,176.82
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,166.01,128.88
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,97.59,64.4
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.73,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.4,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.98,15.18
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,35.71,25.54
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,42.35,31.72
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,48.73,37.4
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,52.3,40.5
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,55.73,43.32
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,58.12,45.07
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,66.61,51.99
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,67.82,52.69
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,68.91,53.31
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,115.68,62.86
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,170.16,94.77
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,234.12,143.13
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,290.53,189.5
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,347.04,237.29
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,404.22,285.24
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,460.45,332.07
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,516.54,377.47
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,570.22,418.93
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,623.05,458.26
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,673.28,495.05
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,722.02,529.59
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,768.64,561.03
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,813.69,589.1
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,854.07,614.26
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,892.05,637.63
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,925.69,658.63
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,956.48,677.8
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,982.84,694.21
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1005.88,708.62
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,1022.6,717.81
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,1035.7,724.91
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,1043.15,730.91
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,1046.89,734.87
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,1043.12,734.41
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1035.8,731.98
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,1022.2,727.91
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,1005.22,721.76
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,980.16,709.0
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,962.57,701.03
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,927.1,681.1
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,889.24,659.5
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,840.53,629.45
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,790.45,597.9
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,734.43,562.08
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,673.71,521.66
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,596.13,467.5
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,521.05,412.49
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,424.62,338.14
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,334.53,263.52
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,217.22,152.67
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,66.39,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.19,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.13,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,27.58,17.36
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,40.59,29.67
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,50.03,38.38
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,59.1,46.5
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,66.08,52.54
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,71.12,56.71
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,98.74,80.24
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,131.17,107.37
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,145.1,118.48
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,158.2,128.79
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,149.15,98.94
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,179.87,106.64
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,249.49,169.48
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,307.62,223.81
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,333.79,238.69
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,392.85,282.44
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,445.99,326.84
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,499.35,370.22
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,550.7,410.9
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,601.16,449.66
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,648.72,486.2
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,695.14,521.08
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,738.4,552.38
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,783.52,583.77
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,821.53,609.48
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,857.39,633.64
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,888.38,653.13
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,916.69,670.74
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,940.3,686.55
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,960.77,700.37
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,913.08,668.41
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,837.71,612.52
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,776.74,570.58
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,725.06,534.0
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,715.43,528.9
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,703.93,522.36
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,684.36,510.17
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,662.97,496.75
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,789.63,593.48
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,896.59,670.39
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,858.86,646.48
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,819.18,621.9
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,769.59,590.16
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,718.98,557.05
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,656.01,514.61
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,593.42,470.9
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,512.56,411.34
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,441.83,356.27
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,350.16,282.04
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,265.3,210.12
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,155.17,109.17
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.55,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,8.79,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,27.37,17.1
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,45.03,33.25
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,63.96,50.15
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,80.1,64.34
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,96.85,78.71
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,113.26,92.47
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,127.1,103.78
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,145.01,118.34
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,96.78,77.04
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,43.31,31.36
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,77.11,56.97
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,109.2,82.3
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,88.11,65.24
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,65.65,47.16
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,68.81,49.57
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,71.98,51.98
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,99.25,73.45
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,126.28,94.55
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,185.32,140.04
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,244.85,185.04
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,246.23,185.85
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,247.53,186.74
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,176.47,132.41
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,103.2,75.62
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,134.04,99.75
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,165.34,124.01
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,187.8,141.02
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,210.58,158.18
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,303.05,228.54
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,394.35,296.68
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,351.54,264.79
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,295.42,223.08
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,260.19,197.22
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,224.53,170.64
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,301.76,230.15
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,371.41,282.75
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,252.32,193.21
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,153.04,116.55
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,112.84,85.21
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,73.57,54.03
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,189.13,148.33
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,310.8,245.78
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,170.18,134.36
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,38.83,26.51
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,33.51,22.28
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,28.19,17.96
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,22.88,13.54
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,17.58,9.07
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,12.74,4.94
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,7.9,0.8
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.38,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.91,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.1,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.92,0.0
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,32.97,21.68
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,49.14,36.65
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,64.4,50.34
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,79.15,63.29
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,92.45,74.66
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,105.03,85.14
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,112.67,91.03
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,112.32,90.05
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,120.61,96.67
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,128.78,103.15
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,189.07,136.43
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,233.04,173.61
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,264.98,198.5
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,283.16,212.95
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,320.84,235.93
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,393.11,288.07
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,428.12,317.48
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,462.06,344.18
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,465.02,346.72
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,467.34,347.66
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,527.66,392.53
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,589.88,438.55
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,677.31,505.69
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,781.45,583.9
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,819.04,609.05
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,854.68,632.89
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,886.51,653.98
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,915.87,673.3
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,939.77,688.87
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,960.61,702.42
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,976.9,711.49
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,989.86,718.4
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,1007.21,730.15
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,1009.6,732.21
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,1005.42,730.21
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,997.79,726.14
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,982.78,718.7
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,964.58,709.28
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,937.95,693.14
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,914.67,679.33
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,876.87,656.46
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,837.05,632.03
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,786.77,598.71
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,735.55,564.25
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,673.33,521.85
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,611.46,478.52
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,534.08,422.12
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,454.33,361.24
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,362.96,288.45
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,278.39,217.83
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,176.22,125.92
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,41.13,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.64,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.19,0.68
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,34.37,22.7
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,52.5,39.07
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,65.05,50.28
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,74.5,58.52
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,82.55,65.41
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.2,71.77
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,92.06,72.95
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,93.84,74.02
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,95.32,74.83
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,98.75,77.23
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,140.03,84.12
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,185.78,111.47
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,235.31,148.72
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,286.87,190.49
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,337.95,232.88
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,396.22,280.37
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,447.08,322.39
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,498.24,363.72
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,547.68,402.01
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,596.65,438.82
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,643.25,473.88
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,688.87,507.47
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,730.01,536.07
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,769.12,562.62
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,805.84,588.15
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,840.68,611.31
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,869.27,630.35
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,895.05,647.6
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,832.14,601.61
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,743.98,536.78
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,651.84,473.3
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,565.35,411.86
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,651.31,476.05
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,753.82,549.43
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,717.64,524.76
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,679.71,499.41
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,749.53,553.66
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,833.81,616.24
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,689.3,514.65
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,548.89,413.26
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,625.48,474.83
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,695.57,530.39
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,639.38,491.66
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,566.63,440.81
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,529.94,416.23
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,508.23,401.62
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,417.92,333.33
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,347.42,277.85
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,264.92,210.64
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,187.17,145.44
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,112.34,79.09
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,19.82,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.28,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.09,0.83
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,32.08,21.1
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,49.64,37.0
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,67.35,52.7
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,84.59,67.68
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,93.33,75.03
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,104.52,84.25
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,101.78,81.48
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,103.75,82.69
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,107.66,85.49
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,114.76,90.9
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,159.98,102.43
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,205.93,131.72
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,252.21,166.5
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,300.81,205.61
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,350.84,247.14
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,400.73,288.11
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,448.8,326.69
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,497.74,364.96
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,544.28,400.43
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,589.87,434.1
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,633.71,466.51
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,677.18,497.91
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,551.99,406.34
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,399.77,291.91
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,507.66,370.64
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,622.96,451.69
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,592.96,429.58
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,552.03,400.45
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,526.02,382.31
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,497.94,362.53
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,534.59,388.67
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,586.03,424.32
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,649.68,471.65
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,729.42,529.11
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,699.5,508.64
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,667.86,487.57
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,651.0,477.61
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,632.43,466.39
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,641.19,475.52
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,646.78,482.4
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,701.4,525.04
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,732.74,551.54
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,679.82,516.75
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,626.66,481.46
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,562.31,437.0
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,483.19,380.31
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,416.5,330.72
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,351.8,280.55
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,269.95,214.51
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,192.44,149.88
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,111.93,79.42
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,16.41,2.75
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,33.07,21.91
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,49.25,36.54
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,64.03,49.65
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,81.24,64.52
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,93.09,74.49
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,105.91,85.0
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,90.66,71.7
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,73.47,56.85
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,119.98,95.5
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,158.63,126.9
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,197.4,140.46
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,235.32,166.7
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,198.28,143.79
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,137.44,102.37
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,156.6,116.67
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,176.21,131.05
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,150.36,111.2
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,123.27,90.38
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,315.48,234.46
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,518.51,378.46
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,590.39,430.62
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,679.15,495.14
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,654.55,474.02
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,612.31,440.33
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,606.06,436.16
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,596.75,429.48
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,604.44,435.15
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,611.05,439.99
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,668.48,481.2
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,737.73,529.4
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,714.38,513.63
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,675.01,487.77
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,717.37,519.54
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,745.19,541.25
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,609.71,447.28
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,470.49,348.0
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,504.47,374.4
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,519.81,386.89
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,470.46,352.0
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,402.01,303.2
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,458.24,348.22
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,492.4,376.6
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,483.94,371.61
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,455.26,352.25
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,469.04,365.39
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,477.9,374.16
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,406.8,320.48
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,338.77,267.8
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,259.26,204.64
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,183.52,142.31
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,94.62,67.0
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.68,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
