Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.55,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.78,1.22
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,17.15,8.94
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,25.53,16.45
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,36.59,26.23
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,47.68,35.9
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,69.02,54.27
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,89.33,71.48
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,117.27,94.88
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,150.0,121.91
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,165.85,134.55
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,189.63,143.19
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,199.38,149.57
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,210.32,159.99
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,216.51,164.62
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,231.94,176.4
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,259.82,196.61
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,300.2,226.1
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,351.35,263.56
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,398.3,297.88
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,397.94,297.18
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,384.82,287.06
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,363.6,271.58
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,339.81,254.05
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,447.37,333.74
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,560.9,415.38
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,697.38,518.7
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,838.66,619.91
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,816.03,599.51
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,767.53,560.04
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,804.18,585.27
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,835.6,606.2
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,736.1,536.17
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,626.03,458.11
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,678.0,496.65
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,745.39,543.48
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,889.06,645.57
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,991.2,710.64
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,979.24,701.07
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,975.21,697.89
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,954.77,685.12
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,931.41,670.78
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,898.73,650.54
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,863.81,628.89
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,821.32,602.19
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,777.28,574.22
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,727.54,544.51
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,673.18,510.62
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,607.7,466.57
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,543.67,421.74
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,462.06,361.93
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,384.77,301.3
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,287.56,222.34
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,200.03,138.12
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,71.48,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,12.37,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,24.24,13.59
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,38.38,27.31
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,52.11,39.82
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,66.69,52.73
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,80.73,64.85
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,102.89,83.77
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,120.49,98.46
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,84.01,66.96
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,61.95,47.85
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,62.55,48.1
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,87.69,50.05
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,167.06,105.42
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,235.18,162.32
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,277.82,200.43
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,307.99,228.48
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,315.29,235.32
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,327.38,245.09
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,382.02,284.41
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,446.99,331.32
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,478.69,353.77
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,510.96,376.37
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,587.52,434.84
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,693.95,513.52
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,682.89,500.84
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,657.03,477.5
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,748.48,545.47
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,846.96,611.88
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,877.76,629.31
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,906.1,645.83
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,929.91,660.72
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,950.71,673.8
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,966.93,684.13
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,979.92,692.6
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,987.16,697.68
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,991.08,700.9
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,876.13,628.88
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,719.62,521.6
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,855.11,621.25
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,965.19,693.11
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,943.23,680.23
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,918.54,667.2
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,755.38,561.67
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,583.9,441.01
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,531.71,406.24
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,479.5,369.65
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,440.17,342.31
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,399.97,313.61
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,354.0,279.67
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,308.15,244.72
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,255.55,203.18
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,204.22,161.22
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,145.6,111.91
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,77.54,51.57
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,28.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,12.74,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,24.89,14.1
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,41.29,29.68
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,55.78,42.78
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,72.23,57.31
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,88.23,71.13
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,103.39,83.9
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,112.31,91.09
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,135.37,110.04
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,151.81,123.13
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,166.47,134.55
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,187.87,141.97
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,214.03,159.55
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,250.53,186.72
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,278.34,205.1
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,314.05,230.61
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,350.96,258.7
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,390.27,288.54
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,431.47,320.04
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,476.47,354.31
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,517.0,384.47
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,553.91,411.8
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,570.1,423.29
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,573.5,425.07
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,582.54,431.26
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,583.29,431.37
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,584.46,432.07
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,583.88,431.45
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,630.53,465.82
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,678.96,501.06
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,685.37,505.68
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,690.39,509.59
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,743.65,549.11
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,786.98,581.56
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,798.75,592.2
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,822.41,611.03
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,861.39,640.85
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,897.14,668.38
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,792.61,593.88
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,672.53,507.54
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,351.65,272.53
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,21.22,11.38
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,61.11,43.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,102.43,76.97
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,213.6,167.64
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,340.03,267.88
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,307.15,243.27
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,273.72,218.21
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,238.98,191.01
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,204.01,163.03
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,151.75,120.49
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,113.36,88.31
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,72.35,53.3
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,26.86,14.23
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.56,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.2,13.49
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.49,22.92
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,43.6,32.12
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,49.03,37.04
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,54.24,41.57
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,57.52,44.26
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,60.63,46.71
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,61.68,47.34
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,62.66,47.89
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,70.37,54.1
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,96.09,56.26
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,143.72,79.07
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,194.16,113.92
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,245.92,155.68
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,299.23,201.11
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,359.05,251.69
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,412.13,296.73
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,464.46,341.07
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,516.72,384.37
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,567.06,424.41
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,616.79,462.87
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,664.22,499.47
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,710.38,534.33
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,754.16,566.9
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,796.47,596.34
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,834.47,622.07
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,870.5,646.29
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,804.42,596.03
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,710.92,521.92
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,852.55,629.39
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,980.58,717.85
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,997.48,728.38
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,1011.01,737.47
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,1019.15,744.66
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,1023.85,749.77
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,1020.72,748.35
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,1014.29,744.95
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,1002.85,737.76
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,988.23,728.86
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,978.58,723.71
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,955.09,709.38
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,854.49,642.81
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,741.08,565.76
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,674.39,518.78
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,608.71,471.42
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,663.96,515.55
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,700.65,542.61
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,635.96,496.05
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,572.49,449.57
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,490.42,389.12
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,412.49,327.79
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,310.76,244.23
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,218.75,157.61
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,80.15,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,11.7,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,23.53,13.05
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,32.09,21.83
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,40.29,29.4
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,44.69,33.43
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,48.95,37.15
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,51.75,39.46
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,54.42,41.56
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,61.46,47.25
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,62.97,48.14
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,63.56,48.35
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,89.84,50.47
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,139.69,74.61
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,191.79,110.81
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,252.86,159.73
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,306.29,205.15
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,359.53,250.78
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,413.23,296.23
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,465.74,340.37
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,518.01,383.21
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,568.4,422.79
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,617.94,460.53
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,664.79,496.08
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,710.22,529.75
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,753.2,559.88
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,794.5,586.54
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,831.69,611.11
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,866.84,634.16
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,898.13,654.52
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,926.87,673.14
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,951.85,689.26
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,973.74,703.4
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,989.56,713.65
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,1002.01,721.86
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,1009.59,727.06
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,1013.76,730.22
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,1009.11,727.89
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,1001.2,723.66
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,989.9,717.01
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,986.51,715.65
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,963.91,702.26
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,938.48,687.24
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,906.43,668.43
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,872.08,647.98
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,829.0,620.54
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,789.38,595.21
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,735.75,560.15
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,681.86,524.14
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,615.14,478.06
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,549.88,431.36
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,468.29,370.64
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,390.79,309.23
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,291.91,227.87
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,200.47,143.85
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,94.48,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,13.01,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,25.71,14.65
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,36.85,25.68
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,47.63,35.45
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,54.98,42.02
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,63.07,48.99
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,66.69,51.93
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,70.11,54.59
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,71.74,55.54
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,73.23,56.34
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,73.79,56.59
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,98.36,58.71
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,145.25,81.69
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,201.73,121.14
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,250.98,160.05
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,301.96,202.48
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,353.36,245.56
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,405.33,288.5
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,440.64,320.72
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,457.4,335.44
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,518.13,380.62
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,603.84,444.37
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,589.19,432.14
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,555.3,404.44
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,657.72,481.53
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,776.5,567.5
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,812.31,590.34
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,846.39,612.52
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,814.66,588.72
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,756.86,544.74
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,863.27,622.41
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,952.0,681.47
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,967.08,690.82
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,978.92,698.86
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,986.02,704.02
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,1001.86,714.93
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,1001.27,715.45
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,997.27,714.11
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,985.25,707.38
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,970.13,698.84
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,947.45,686.0
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,922.03,671.44
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,889.48,652.69
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,860.15,635.99
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,816.1,607.92
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,770.78,578.76
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,716.02,543.29
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,661.07,506.84
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,590.43,456.99
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,521.62,406.93
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,434.79,342.12
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,359.86,283.1
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,266.13,206.37
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,181.68,129.79
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,86.49,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,13.94,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,27.28,15.75
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,39.08,27.4
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,51.26,38.4
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,59.2,45.45
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,66.84,51.99
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,72.28,56.46
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,77.62,60.7
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,78.85,61.4
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,79.99,61.99
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,80.88,62.49
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,104.74,64.58
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,149.63,86.54
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,197.11,119.04
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,242.92,168.13
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,280.31,208.36
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,309.42,221.53
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,403.74,287.63
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,437.68,318.22
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,454.86,332.97
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,513.84,376.52
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,597.15,437.97
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,642.47,470.87
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,686.9,502.53
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,726.13,529.84
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,762.79,554.84
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,798.17,578.95
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,832.07,601.29
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,782.38,563.12
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,707.63,507.49
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,709.62,509.49
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,709.58,509.56
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,691.49,497.89
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,681.11,491.37
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,744.76,537.14
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,794.46,572.93
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,810.52,584.89
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,810.95,587.28
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,817.1,594.19
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,820.01,599.04
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,819.77,601.24
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,815.54,600.95
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,734.66,545.85
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,636.43,478.44
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,591.88,449.39
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,546.6,418.8
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,498.07,385.09
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,449.99,350.9
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,395.9,311.44
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,342.8,271.45
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,282.85,224.56
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,225.31,177.88
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,160.18,123.36
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,85.71,59.25
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,39.42,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.56,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.68,14.57
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.95,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.78,37.14
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.05,43.61
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.05,49.61
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,69.75,54.3
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,73.78,57.45
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,74.86,58.03
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,75.86,58.52
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,76.6,58.79
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,100.53,60.71
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,145.09,81.94
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,192.48,114.02
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,248.52,157.85
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,299.09,199.61
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,348.75,240.95
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,399.56,282.74
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,449.95,324.06
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,500.54,364.6
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,549.07,401.92
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,597.27,437.96
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,599.74,438.25
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,580.1,421.22
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,669.52,489.46
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,767.44,562.37
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,803.68,586.11
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,838.27,609.08
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,868.6,627.92
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,896.7,645.25
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,920.85,661.3
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,942.12,675.57
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,856.99,617.63
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,734.81,529.3
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,593.04,432.61
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,443.96,326.49
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,728.73,538.06
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,962.97,698.97
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,854.84,625.13
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,728.4,536.23
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,686.18,508.67
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,642.96,479.55
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,482.45,364.92
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,325.85,248.09
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,532.72,410.54
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,716.44,546.97
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,651.38,501.35
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,595.02,462.67
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,529.67,415.48
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,466.3,368.2
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,388.57,308.08
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,315.3,249.15
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,230.36,178.99
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,138.1,99.08
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,64.92,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,12.62,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,24.95,13.99
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,34.96,23.98
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,44.67,32.77
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,52.72,39.9
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,58.96,45.26
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,62.37,48.02
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,65.59,50.52
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,67.07,51.48
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,68.43,52.31
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,112.61,88.87
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,173.49,126.18
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,166.46,105.89
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,194.17,114.84
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,243.25,153.3
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,293.97,194.96
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,347.79,245.52
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,382.92,277.48
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,403.2,293.51
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,407.22,297.03
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,445.67,323.92
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,486.95,352.33
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,525.08,379.06
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,565.62,407.26
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,523.12,377.06
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,474.55,342.36
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,651.53,473.38
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,840.62,602.32
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,697.7,501.55
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,503.83,360.79
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,736.02,529.86
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,945.13,667.09
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,960.52,675.55
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,972.71,684.16
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,979.71,689.12
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,983.44,692.24
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,980.41,691.91
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,985.86,697.08
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,974.47,691.19
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,960.0,683.65
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,936.3,670.36
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,909.99,655.47
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,736.16,542.35
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,554.24,413.96
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,667.14,500.25
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,757.24,563.75
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,702.14,527.83
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,646.92,492.18
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,575.38,442.96
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,499.61,388.71
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,421.47,329.65
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,347.94,271.6
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,256.29,197.25
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,173.23,124.25
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,83.85,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,13.93,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,27.26,15.61
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,38.68,26.91
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.48,37.56
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,56.32,42.8
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,68.13,52.89
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,91.19,72.24
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,113.7,90.76
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,134.76,107.71
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,151.3,120.67
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,111.05,87.17
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,105.6,65.59
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,150.0,87.37
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,196.89,119.35
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,266.23,180.69
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,321.39,230.2
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,356.66,257.84
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,390.79,284.14
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,430.47,312.79
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,497.31,363.26
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,521.08,381.45
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,528.52,385.39
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,595.26,436.18
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,678.85,498.69
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,671.4,489.86
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,643.99,466.57
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,733.27,533.25
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,825.95,600.26
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,790.06,570.35
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,730.13,524.24
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,831.62,598.7
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,924.19,663.03
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,945.77,674.76
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,956.94,680.48
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,961.91,683.81
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,963.74,685.31
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,950.09,677.16
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,933.21,667.17
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,916.96,658.57
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,897.95,648.22
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,779.12,568.08
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,651.45,480.15
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,626.22,465.36
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,599.06,448.35
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,644.11,483.43
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,665.46,501.75
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,608.04,462.74
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,551.26,423.74
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,484.36,376.04
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,404.73,317.47
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,330.0,260.26
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,259.63,204.05
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,182.72,140.87
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,97.89,69.06
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,45.3,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
