Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,13.91,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,27.19,15.45
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,42.73,30.16
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,57.86,43.63
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,66.31,51.1
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,75.85,59.2
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,82.73,64.95
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,89.26,70.27
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,120.12,95.61
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,151.2,120.61
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,166.05,132.22
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,188.31,139.9
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,206.44,152.05
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,229.4,170.43
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,267.92,194.09
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,320.94,230.11
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,343.11,249.57
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,368.11,269.85
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,410.92,299.74
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,491.75,359.78
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,538.47,395.36
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,585.05,429.99
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,613.25,449.36
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,633.49,461.73
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,647.62,471.21
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,652.91,474.32
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,710.58,515.16
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,771.56,557.47
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,792.61,570.64
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,811.94,582.82
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,834.89,598.63
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,856.0,613.19
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,834.56,599.0
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,798.99,575.89
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,817.05,589.17
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,822.28,593.9
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,848.42,613.69
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,871.79,631.59
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,833.87,608.24
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,793.88,583.6
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,796.04,588.2
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,794.27,590.0
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,703.69,527.36
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,597.4,452.77
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,515.26,394.01
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,417.59,322.3
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,376.42,293.02
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,335.47,263.01
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,292.14,230.03
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,249.13,196.52
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,200.94,158.2
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,153.75,119.62
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,93.58,69.75
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,45.3,28.81
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,20.04,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.93,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.26,15.46
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.7,26.79
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.53,37.42
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.98,42.31
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,62.23,47.66
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,66.28,50.94
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,70.1,53.91
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,101.08,79.51
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,136.63,108.35
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,100.84,78.49
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,92.2,53.84
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,144.28,80.24
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,191.81,112.13
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,262.43,175.75
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,321.9,229.72
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,344.7,249.99
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,369.43,270.26
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,389.69,285.78
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,408.24,299.63
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,437.33,320.17
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,467.47,341.16
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,560.12,411.65
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,684.59,504.06
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,725.23,531.77
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,764.15,557.57
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,728.27,527.78
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,663.13,476.74
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,782.26,565.71
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,891.9,641.93
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,783.34,565.26
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,627.76,451.44
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,811.45,586.61
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,964.02,690.17
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,814.24,587.85
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,613.79,443.98
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,810.58,588.43
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,971.87,697.63
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,858.87,622.25
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,716.79,522.93
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,703.89,516.91
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,688.63,508.5
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,672.57,500.28
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,672.54,502.77
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,573.37,433.24
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,495.28,377.24
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,452.85,348.47
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,409.95,318.42
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,360.6,282.33
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,311.92,245.62
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,257.44,203.01
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,191.71,150.26
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,132.26,100.62
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,74.8,51.35
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,34.81,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,14.71,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,27.91,15.93
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,42.73,30.14
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,57.21,43.07
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,64.56,49.61
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,73.12,56.91
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,82.59,64.87
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,102.79,81.72
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,130.25,104.16
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,147.87,118.1
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,168.25,134.33
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,192.71,145.21
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,213.58,156.4
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,252.91,182.15
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,249.58,183.25
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,244.74,182.91
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,250.49,186.81
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,265.46,197.5
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,292.92,217.03
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,332.37,245.16
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,393.36,288.53
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,452.44,329.91
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,457.04,332.81
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,464.4,337.66
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,547.06,396.44
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,640.3,460.93
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,651.95,468.33
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,662.04,475.05
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,781.59,564.01
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,891.29,640.96
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,915.48,656.72
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,936.82,671.34
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,952.37,682.33
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,964.75,691.43
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,971.91,696.7
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,987.71,707.7
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,985.06,707.21
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,979.17,704.89
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,967.04,698.07
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,951.88,689.42
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,928.94,676.07
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,903.37,661.06
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,876.46,645.63
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,841.73,624.83
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,797.36,596.05
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,751.86,566.21
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,697.76,531.17
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,643.52,495.13
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,576.85,448.84
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,511.61,401.77
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,426.59,337.25
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,352.7,278.39
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,262.32,203.82
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,180.43,131.72
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,88.75,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,15.92,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,28.6,16.41
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,44.07,31.24
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,59.83,45.29
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,70.43,54.6
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,77.31,60.46
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,84.16,66.06
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,90.67,71.21
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,91.81,71.78
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,92.25,71.72
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,93.26,72.29
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,114.17,73.42
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,151.94,89.38
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,194.73,117.14
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,242.55,154.35
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,292.31,195.13
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,346.54,239.69
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,396.39,280.88
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,446.5,322.32
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,496.9,363.05
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,545.61,400.83
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,595.34,438.24
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,639.94,471.82
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,683.43,503.84
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,726.06,533.91
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,767.72,562.06
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,803.98,585.91
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,838.5,608.43
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,870.01,628.81
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,899.36,647.66
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,923.4,662.97
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,944.51,676.38
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,961.13,685.51
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,974.57,692.62
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,982.3,697.58
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,986.76,700.6
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,984.92,699.73
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,979.82,696.97
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,980.95,699.77
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,967.68,693.42
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,946.76,680.93
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,923.07,666.77
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,891.8,649.02
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,858.28,629.68
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,820.62,606.45
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,776.68,578.68
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,724.43,545.28
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,671.87,510.89
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,607.01,466.6
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,543.42,421.69
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,464.22,363.47
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,388.77,304.54
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,290.67,225.39
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,206.64,151.78
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,100.98,0.04
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,27.95,15.86
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,39.86,27.73
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,52.04,38.69
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,67.18,51.84
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,86.5,68.24
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,74.35,57.76
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,72.51,55.94
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,70.8,54.2
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,69.33,52.65
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,70.09,53.08
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,92.49,54.61
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,143.85,79.81
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,190.94,110.94
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,240.93,150.06
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,292.45,192.62
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,343.82,235.65
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,402.39,283.48
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,452.7,325.1
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,502.95,365.7
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,551.87,403.6
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,600.12,439.89
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,645.58,474.05
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,689.77,506.52
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,731.18,535.26
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,770.8,561.37
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,807.02,585.27
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,841.42,607.85
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,872.25,626.72
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,900.8,643.99
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,925.39,659.97
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,947.05,674.13
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,962.29,684.24
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,974.3,692.43
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,982.1,697.75
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,986.62,701.14
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,983.9,700.37
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,989.75,705.29
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,978.14,700.22
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,963.45,693.38
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,941.79,680.71
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,917.42,666.34
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,885.37,647.65
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,856.6,631.08
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,814.74,604.51
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,771.46,576.77
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,718.06,542.4
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,664.42,507.06
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,600.63,463.3
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,537.99,418.84
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,458.39,359.48
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,378.72,297.08
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,287.21,222.7
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,204.15,150.16
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,100.09,4.84
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,15.46,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,26.54,14.8
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,37.29,25.63
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,47.7,35.0
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,53.36,40.08
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,56.82,43.05
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,59.99,45.61
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,62.99,47.92
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,62.21,46.99
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,61.55,46.15
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,69.15,52.3
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,91.78,53.62
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,137.48,73.64
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,186.21,106.0
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,237.69,146.28
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,298.47,195.82
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,349.81,238.81
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,402.02,282.05
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,453.84,324.71
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,505.53,366.14
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,555.1,404.12
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,604.04,440.4
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,650.75,474.71
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,696.12,507.13
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,739.01,536.25
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,780.37,562.05
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,818.19,585.76
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,854.03,607.92
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,885.71,626.28
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,914.94,642.93
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,940.04,657.24
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,962.09,669.5
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,979.05,679.63
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,992.7,687.83
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,1001.02,692.89
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,1005.97,696.04
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,1005.03,696.41
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,1000.76,694.96
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,990.63,690.09
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,977.34,683.46
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,957.44,672.85
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,934.7,660.57
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,914.87,650.94
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,882.51,633.24
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,842.84,610.0
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,801.54,585.37
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,750.79,554.62
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,703.66,525.56
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,640.44,484.56
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,578.37,442.67
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,502.09,388.51
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,429.36,333.61
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,334.52,257.78
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,247.89,182.46
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,122.84,12.38
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.75,14.07
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,36.52,24.93
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,46.96,34.37
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,52.52,39.36
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,58.37,44.37
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,61.84,47.27
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,65.12,49.92
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,101.95,80.53
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,150.06,119.71
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,163.52,129.89
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,192.45,143.99
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,212.13,152.63
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,242.52,169.58
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,277.7,199.31
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,292.64,213.67
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,317.77,223.67
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,401.1,280.84
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,451.6,321.21
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,502.1,360.4
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,550.82,396.12
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,599.14,429.99
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,645.22,462.58
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,690.12,493.37
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,731.17,520.14
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,770.09,544.37
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,806.92,567.77
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,842.06,590.02
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,874.24,609.81
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,904.3,628.25
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,928.65,643.77
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,950.05,657.62
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,966.96,668.83
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,980.66,678.26
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,988.66,683.67
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,993.36,687.28
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,989.77,686.73
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,994.79,691.66
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,982.78,685.52
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,967.66,677.78
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,944.64,665.86
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,918.93,652.28
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,886.49,634.5
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,857.54,618.86
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,811.74,591.29
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,764.86,562.66
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,710.86,529.23
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,656.64,494.73
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,585.72,447.16
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,510.31,394.5
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,432.77,337.47
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,359.61,280.96
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,266.71,206.29
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,182.45,134.18
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,90.91,11.14
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,6.18
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,12.42
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,19.73
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,26.94
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.53,46.18
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,81.51,63.75
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,119.52,95.03
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,146.55,116.61
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,103.71,81.01
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,101.23,63.6
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,144.72,83.52
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,191.02,114.2
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,238.54,150.99
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,287.95,191.43
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,343.68,236.83
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,393.66,277.51
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,442.23,316.99
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,491.16,355.81
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,525.0,382.33
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,549.73,400.14
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,604.32,441.78
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,674.49,494.12
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,716.49,524.36
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,757.63,553.77
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,794.08,578.13
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,828.89,600.76
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,784.52,565.63
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,715.51,512.26
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,745.68,534.07
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,775.29,554.69
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,752.23,538.41
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,726.23,520.46
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,861.64,618.14
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,980.4,696.47
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,979.38,695.05
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,975.11,692.95
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,964.27,686.87
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,950.4,679.06
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,929.76,667.07
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,906.3,653.4
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,875.08,636.54
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,847.45,621.91
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,598.22,451.66
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,319.21,243.87
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,520.27,401.67
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,659.25,504.23
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,596.74,459.18
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,535.28,415.29
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,457.84,358.31
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,383.96,300.88
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,291.51,226.62
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,212.03,157.51
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,104.42,17.14
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,14.1,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,24.17,12.9
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,34.96,23.81
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,52.1,39.09
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,59.17,45.05
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,62.57,47.79
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,65.8,50.27
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,101.1,79.4
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,148.16,117.43
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,162.66,128.6
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,192.43,143.47
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,156.93,101.56
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,187.26,108.54
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,256.89,171.1
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,312.4,221.29
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,334.21,231.86
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,388.72,269.99
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,444.54,314.06
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,494.49,352.81
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,542.69,388.69
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,590.44,423.07
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,635.77,455.6
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,679.96,486.53
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,679.93,482.75
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,668.08,470.18
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,663.23,466.43
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,653.83,459.3
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,778.24,549.22
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,894.84,627.08
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,919.91,642.27
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,942.1,656.66
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,959.36,667.37
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,973.45,676.22
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,981.33,683.59
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,985.93,689.16
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,977.42,685.92
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,978.23,688.69
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,966.96,683.4
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,952.65,676.39
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,929.46,663.8
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,909.81,653.53
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,877.02,635.15
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,842.16,615.32
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,798.11,588.26
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,752.89,560.01
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,698.47,525.01
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,643.87,489.06
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,576.57,443.41
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,504.83,392.58
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,426.62,334.17
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,352.93,276.62
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,262.65,203.43
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,167.27,123.32
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,80.53,14.09
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,25.73,13.88
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,36.86,25.23
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,48.38,35.55
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,55.33,41.75
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.05,47.49
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,66.91,51.47
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,70.32,54.1
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,71.57,54.72
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,72.74,55.24
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,73.65,55.66
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,92.51,56.09
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,137.41,75.92
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,185.03,106.98
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,240.27,149.11
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,290.07,189.31
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,340.05,229.85
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,390.89,270.37
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,441.03,310.25
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,491.47,349.28
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,539.81,385.0
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,587.82,419.31
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,633.85,452.09
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,677.09,482.21
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,719.03,510.88
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,760.1,537.98
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,796.71,561.31
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,831.61,583.5
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,862.67,603.22
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,891.59,621.62
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,737.66,519.59
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,524.84,370.27
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,765.11,540.75
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,967.24,669.34
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,975.16,674.09
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,979.84,679.07
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,866.99,608.12
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,713.05,503.71
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,852.5,603.79
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,966.79,677.12
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,947.08,665.82
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,924.58,654.21
