Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,893.87,638.13
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,860.87,620.45
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,820.4,596.39
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,783.02,574.08
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,731.37,542.38
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,679.34,509.65
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,617.54,468.91
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,556.78,427.33
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,479.87,372.41
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,406.53,316.47
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,314.62,242.79
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,228.08,168.72
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,112.0,24.25
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.21,12.63
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.63,23.35
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,51.77,38.71
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,56.86,43.08
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,59.99,45.61
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,62.97,47.91
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,64.24,48.71
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,65.42,49.39
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,66.03,49.61
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,84.41,49.86
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,137.26,75.33
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,185.44,106.87
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,234.61,144.69
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,285.44,186.13
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,336.23,228.25
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,394.05,275.0
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,444.03,315.93
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,494.03,355.96
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,542.6,393.18
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,590.68,428.95
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,636.24,462.89
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,680.65,495.28
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,723.08,524.93
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,764.3,552.31
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,746.97,536.83
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,712.13,508.09
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,806.83,578.73
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,896.77,640.22
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,922.01,656.11
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,944.35,670.61
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,961.25,680.63
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,974.94,688.71
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,898.06,640.18
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,780.16,557.98
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,897.08,643.41
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,984.2,701.65
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,840.88,607.55
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,680.73,494.54
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,810.24,591.5
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,913.25,662.83
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,881.51,643.73
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,853.11,627.69
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,809.69,600.3
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,765.06,571.81
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,711.97,537.61
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,658.61,502.42
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,591.76,456.55
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,526.36,410.13
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,442.35,347.2
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,369.99,290.19
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,278.7,216.07
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,195.88,144.84
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,97.86,22.37
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.22,12.53
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.65,23.35
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.77,32.48
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,50.57,37.68
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,54.53,41.1
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,57.79,43.75
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,60.88,46.15
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,61.24,46.19
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,61.6,46.21
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,68.84,51.94
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,86.68,51.7
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,170.09,110.25
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,248.17,176.84
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,272.66,192.68
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,313.32,221.7
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,330.68,229.19
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,393.8,274.01
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,444.73,315.76
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,495.6,356.51
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,544.93,394.34
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,593.67,430.6
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,591.76,428.29
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,576.86,414.64
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,661.1,477.91
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,765.46,553.04
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,802.66,577.06
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,838.08,600.26
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,751.97,537.96
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,625.71,444.26
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,795.5,568.49
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,946.7,670.3
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,963.74,680.8
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,977.58,690.36
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,985.21,696.14
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,989.53,699.99
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,990.51,701.89
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,988.18,701.85
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,977.11,697.5
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,962.93,691.3
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,790.98,578.39
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,577.16,425.86
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,744.66,552.62
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,863.85,637.36
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,824.69,612.08
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,779.78,583.58
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,675.25,513.06
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,567.3,437.3
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,508.65,395.88
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,451.24,353.69
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,385.08,303.71
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,321.67,253.68
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,243.64,189.46
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,157.53,116.56
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,76.12,17.64
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,23.47,11.86
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,32.79,21.8
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,43.11,31.07
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,46.09,33.87
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,49.13,36.5
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,51.91,38.76
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,54.55,40.8
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,58.95,44.27
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,58.06,43.25
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,102.82,80.01
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,165.26,119.69
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,202.24,143.25
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,242.99,174.77
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,268.58,190.78
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,313.26,222.34
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,328.26,228.13
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,389.99,272.37
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,441.55,315.18
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,492.92,356.89
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,523.64,381.03
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,543.36,394.31
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,573.99,416.77
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,608.21,441.13
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,646.4,468.4
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,690.61,499.39
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,723.2,521.88
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,755.57,544.06
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,747.35,537.92
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,735.11,529.15
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,758.39,546.06
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,780.59,562.06
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,787.75,567.61
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,792.95,572.02
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,811.35,586.5
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,817.45,593.03
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,781.74,569.34
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,757.76,553.39
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,865.5,633.52
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,949.59,691.26
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,639.7,478.38
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,265.78,198.4
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,452.07,343.85
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,616.86,467.36
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,523.62,398.88
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,415.44,319.2
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,398.53,309.26
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,395.87,309.14
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,350.79,275.18
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,291.08,229.52
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,241.66,190.81
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,193.36,151.73
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,139.15,106.69
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,86.65,61.86
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,40.94,7.49
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,22.56,10.97
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,39.52,27.31
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,56.3,42.21
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,69.99,54.28
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,84.84,67.06
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,100.06,79.88
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,111.88,89.61
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,107.63,85.57
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,96.92,76.18
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,124.13,98.47
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,150.99,114.74
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,182.57,132.84
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,238.35,167.31
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,265.8,193.03
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,279.57,208.12
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,309.19,228.99
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,354.01,261.37
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,311.13,231.14
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,254.17,189.4
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,177.13,131.16
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,95.74,68.78
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,170.53,125.95
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,245.65,182.17
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,329.4,243.89
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,419.1,308.65
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,487.82,358.17
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,562.59,411.27
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,356.22,263.87
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,138.65,101.23
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,327.05,243.39
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,520.65,382.22
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,420.19,309.78
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,305.0,225.92
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,260.49,193.56
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,215.52,160.23
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,191.99,142.76
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,168.29,124.99
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,152.88,113.39
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,137.42,101.66
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,115.94,85.32
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,94.51,68.88
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,95.03,69.65
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,95.65,70.51
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,41.9
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,13.6
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.18
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,12.73,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,23.89,11.89
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,39.29,27.24
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,54.91,41.21
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,69.24,53.74
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,79.84,62.79
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,84.83,66.97
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,93.66,74.25
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,111.58,88.81
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,129.27,102.9
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,155.27,123.55
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,188.61,141.85
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,195.01,145.14
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,207.45,154.99
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,244.54,180.26
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,287.94,210.35
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,309.1,217.4
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,388.46,272.34
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,438.52,313.49
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,488.6,353.83
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,536.87,391.22
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,584.51,427.09
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,630.43,461.49
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,675.23,494.33
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,714.75,521.6
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,751.71,546.48
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,721.9,520.79
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,663.45,475.04
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,708.16,507.22
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,754.24,539.46
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,848.78,608.08
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,926.17,660.25
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,819.33,585.66
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,662.94,473.12
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,835.17,597.93
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,979.15,693.9
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,978.54,693.23
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,974.72,691.93
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,963.14,686.86
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,948.52,679.99
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,927.35,668.03
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,903.44,654.37
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,877.86,640.55
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,844.6,621.53
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,803.05,595.53
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,760.13,568.32
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,693.08,524.06
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,626.82,479.39
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,556.72,429.74
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,496.57,385.77
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,423.6,331.07
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,354.47,277.0
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,270.26,208.97
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,193.39,143.18
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,97.38,27.39
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,12.73,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,21.92,10.29
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,31.66,20.82
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,42.34,30.41
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,44.91,32.86
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,47.58,35.19
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,51.93,38.79
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,56.03,42.06
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,56.29,42.03
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,62.42,46.9
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,99.7,77.36
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,155.82,111.91
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,176.29,116.35
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,213.41,138.47
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,257.77,171.68
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,302.12,206.15
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,330.05,224.7
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,388.68,267.89
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,435.64,307.69
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,477.88,340.57
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,513.23,366.08
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,546.75,389.54
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,575.62,409.76
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,607.53,431.41
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,675.65,480.76
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,759.95,539.22
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,796.84,562.39
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,831.93,584.73
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,863.47,603.55
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,892.79,620.9
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,917.73,636.81
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,939.76,651.02
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,956.36,662.55
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,969.75,672.28
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,978.45,678.72
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,983.87,683.33
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,977.14,680.62
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,979.41,683.71
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,968.88,678.4
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,955.29,671.42
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,933.24,659.71
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,908.49,646.33
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,882.25,632.83
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,848.3,614.17
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,806.5,588.87
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,763.39,562.35
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,710.38,528.73
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,657.07,494.15
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,591.85,450.59
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,527.91,406.31
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,445.42,346.1
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,374.34,291.4
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,284.97,219.62
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,203.48,150.32
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,101.9,29.44
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,12.73,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,22.62,10.51
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,39.01,26.74
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,54.92,40.83
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,66.96,51.25
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,75.48,58.38
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,83.1,64.62
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,90.34,70.34
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,95.09,73.72
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,99.55,76.76
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,102.64,78.8
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,114.83,77.2
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,154.98,93.46
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,198.25,120.25
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,243.07,153.2
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,290.08,189.9
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,337.61,227.22
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,386.43,264.92
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,357.47,252.08
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,315.88,225.82
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,419.54,298.86
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,574.59,405.45
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,618.69,436.13
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,662.24,466.77
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,704.71,496.84
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,748.4,527.33
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,784.99,552.19
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,820.03,574.95
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,850.5,595.29
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,878.76,614.29
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,902.62,629.64
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,923.65,643.32
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,939.81,655.07
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,952.87,665.03
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,831.06,587.29
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,685.34,488.12
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,675.15,483.41
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,646.66,465.63
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,342.96,254.17
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.82
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,113.24,82.46
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.21
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,19.64
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,10.56
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,38.6
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,93.29,69.12
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,78.61,57.73
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,63.84,46.09
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,50.01,35.0
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,24.41
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,15.21
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,5.93
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.13,9.32
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.64,20.73
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.84,29.94
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,49.13,36.44
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,54.74,41.27
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,58.37,44.25
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,61.8,46.94
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,63.49,48.09
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,65.05,49.1
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,109.84,85.76
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,182.79,136.98
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,207.43,152.96
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,233.18,170.64
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,222.51,148.52
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,279.27,181.49
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,330.36,223.79
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,382.11,266.24
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,432.83,307.67
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,483.79,348.33
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,532.88,385.83
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,581.11,421.56
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,627.61,455.99
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,671.86,488.15
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,713.7,517.31
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,754.33,545.05
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,790.53,568.81
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,825.04,591.39
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,791.09,565.94
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,732.83,521.57
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,837.78,598.51
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,927.87,659.47
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,954.97,676.82
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,967.95,685.79
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,975.61,691.62
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,980.0,695.56
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,971.48,691.44
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,959.64,685.4
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,954.58,683.5
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,939.19,675.0
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,917.78,663.08
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,893.75,649.47
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,860.33,630.3
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,824.87,609.61
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,784.6,584.42
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,742.76,557.82
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,688.36,522.14
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,633.72,485.52
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,567.57,439.65
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,510.26,398.7
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,434.45,340.94
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,362.69,284.16
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,281.96,218.37
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,207.81,154.25
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,104.19,31.06
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,12.73,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,21.89,9.59
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,33.91,22.5
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,53.67,40.11
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,61.52,46.82
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,67.43,51.7
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,71.6,54.96
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,73.53,56.14
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,75.31,57.16
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,76.46,57.88
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,87.72,56.75
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,132.42,74.2
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,179.78,104.02
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,253.03,167.08
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,311.82,219.04
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,350.26,248.33
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,389.56,278.09
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,396.06,285.29
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,401.15,289.82
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,471.58,340.63
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,583.3,421.4
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,629.57,455.24
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,674.94,488.05
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,717.58,518.62
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,758.99,547.87
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,796.78,573.26
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,832.89,596.92
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,865.46,616.94
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,886.13,629.19
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,910.99,645.53
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,944.12,667.16
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,961.83,678.95
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,976.37,688.94
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,984.19,694.81
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,988.69,698.78
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,991.43,701.79
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,990.66,702.73
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,980.14,698.74
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,966.5,692.9
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,946.29,681.48
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,923.27,668.31
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,893.13,651.52
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,860.68,633.09
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,824.33,610.8
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,781.32,583.69
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,729.24,550.11
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,676.77,515.52
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,612.05,471.1
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,548.52,426.09
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,472.18,368.97
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,399.11,311.44
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,304.45,235.26
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,222.4,164.9
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,110.53,33.12
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,12.28,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,21.16,8.83
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,32.08,20.97
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,42.67,30.5
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,49.75,36.8
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,54.96,41.27
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,58.6,44.24
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,62.05,46.94
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,63.74,47.99
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,65.31,48.89
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,65.97,49.24
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,83.68,53.66
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,129.93,70.51
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,178.88,100.83
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,228.78,138.19
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,280.31,179.57
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,331.94,221.92
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,390.78,269.09
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,441.68,310.36
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,492.62,350.71
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,541.88,388.07
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,590.61,423.89
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,637.08,458.05
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,682.4,490.62
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,724.18,519.27
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,764.03,545.77
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,801.1,569.77
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,836.39,592.53
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,867.78,612.15
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,896.97,630.34
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,922.25,646.67
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,944.66,661.27
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,882.2,620.81
