Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,782.25,550.84
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,902.41,637.39
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,988.33,694.28
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,986.34,694.01
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,992.81,699.91
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,981.86,695.97
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,967.78,690.23
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,946.26,678.35
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,921.99,664.73
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,890.43,647.34
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,862.1,631.98
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,819.19,605.52
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,774.99,577.82
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,721.78,543.67
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,668.24,508.5
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,602.97,463.93
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,538.92,418.69
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,461.39,361.2
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,383.39,300.55
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,293.97,227.91
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,212.49,157.84
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,106.14,31.37
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,12.73,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,22.54,9.45
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,37.52,25.38
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,52.15,38.43
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,59.08,44.67
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,67.14,51.59
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,72.96,56.39
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,78.51,60.8
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,79.55,61.33
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,79.65,61.05
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,80.25,61.19
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,88.82,59.04
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,131.16,74.13
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,177.05,102.33
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,225.19,138.44
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,281.65,183.54
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,330.7,224.06
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,381.19,265.57
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,431.4,306.85
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,481.94,347.48
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,530.69,385.18
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,579.2,421.62
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,625.82,455.62
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,669.98,487.01
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,713.56,517.2
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,753.95,544.58
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,792.09,570.27
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,828.56,594.15
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,860.77,615.34
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,890.73,635.05
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,915.78,651.36
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,937.93,665.85
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,954.23,676.65
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,967.33,685.53
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,975.17,691.17
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,979.75,694.89
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,855.36,612.58
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,710.5,510.27
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,841.66,608.48
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,949.4,684.22
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,803.52,586.68
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,643.86,473.25
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,751.52,556.27
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,838.89,620.31
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,791.55,589.38
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,743.22,558.09
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,688.09,522.19
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,632.78,485.27
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,556.82,432.01
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,490.92,383.76
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,412.68,324.06
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,338.93,265.57
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,250.47,193.52
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,156.48,114.98
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,76.32,20.52
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,12.73,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,22.56,9.11
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,35.07,23.32
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.81,34.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.07,40.43
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.17,45.69
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,68.95,53.02
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,85.92,67.05
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,76.0,58.27
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,64.57,48.33
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,121.31,94.69
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,177.44,131.81
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,195.98,138.25
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,232.29,160.5
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,266.9,188.24
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,307.72,221.25
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,341.33,246.47
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,376.03,272.43
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,406.5,292.5
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,483.31,349.26
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,531.52,386.86
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,578.98,422.89
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,623.98,457.02
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,667.9,489.61
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,639.02,464.34
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,586.25,420.84
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,645.63,464.01
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,713.1,511.92
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,798.0,573.83
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,886.6,634.04
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,788.9,564.25
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,654.65,465.68
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,627.82,447.63
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,598.68,427.44
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,801.86,575.28
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,978.2,694.71
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,976.42,693.42
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,971.4,691.31
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,960.7,687.14
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,946.95,681.11
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,925.66,668.77
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,901.65,654.7
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,876.39,641.17
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,843.0,622.02
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,800.57,595.44
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,756.76,567.51
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,703.4,533.2
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,649.79,497.81
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,584.8,452.89
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,521.04,407.25
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,436.8,343.35
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,363.92,285.48
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,270.89,209.64
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,186.81,137.69
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,83.9,22.41
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.91,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,20.76,7.52
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,37.89,25.54
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,55.17,40.92
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,70.2,54.07
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,81.91,64.09
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,91.65,72.16
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,101.01,79.69
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,111.53,88.01
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,121.58,95.81
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,120.51,94.37
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,131.23,102.59
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,188.74,129.1
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,230.9,159.22
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,268.14,188.2
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,301.92,215.37
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,323.58,225.76
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,378.57,264.8
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,429.03,306.05
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,479.88,346.55
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,529.11,384.89
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,580.03,423.34
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,625.49,457.75
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,669.91,490.65
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,710.99,519.29
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,754.84,548.93
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,793.21,573.69
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,829.91,596.48
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,855.73,612.12
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,887.39,631.56
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,912.09,647.7
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,933.95,662.07
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,914.66,648.86
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,869.03,614.13
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,938.87,666.39
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,982.85,695.99
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,988.31,700.21
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,978.91,695.25
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,966.78,689.86
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,951.58,682.58
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,929.85,669.97
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,911.97,660.0
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,776.56,571.53
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,635.47,472.55
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,697.45,521.31
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,740.03,553.55
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,693.03,524.01
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,645.36,493.59
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,569.17,440.24
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,503.77,392.9
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,424.54,332.66
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,349.86,273.58
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,257.6,198.61
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,161.24,118.12
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,78.55,19.78
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,12.28,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,21.77,7.74
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,35.72,23.72
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,47.85,34.76
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,54.12,40.45
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,60.23,45.74
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,73.62,57.08
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,86.19,67.55
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,102.06,80.44
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,124.41,98.48
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,94.28,73.06
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,73.61,55.62
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,141.82,85.83
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,202.54,130.38
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,255.11,173.55
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,307.19,217.02
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,343.98,245.82
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,380.1,273.79
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,423.63,305.71
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,465.95,337.1
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,512.5,372.31
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,582.42,424.94
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,628.95,460.08
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,674.28,493.63
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,715.76,522.64
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,755.17,549.16
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,758.65,547.43
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,746.49,534.08
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,821.36,589.52
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,890.15,635.75
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,915.93,652.35
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,938.85,667.37
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,955.9,677.51
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,969.73,685.67
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,978.82,692.1
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,984.63,696.6
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,981.68,695.88
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,975.53,693.3
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,977.54,697.65
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,965.11,692.85
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,945.0,681.72
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,922.09,668.79
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,892.03,652.46
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,859.66,634.4
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,823.2,611.97
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,780.41,584.83
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,728.79,551.73
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,676.75,517.51
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,611.6,472.64
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,547.73,427.15
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,469.53,369.12
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,390.21,307.07
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,296.68,230.56
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,212.22,157.48
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,105.97,27.44
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,12.28,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,21.74,7.24
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,35.33,23.35
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.1,34.1
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,53.03,39.52
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,58.85,44.57
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,63.88,48.74
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,67.45,51.54
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,67.08,50.94
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,66.81,50.42
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,67.38,50.59
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,71.83,53.95
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,123.93,68.06
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,171.39,96.31
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,220.95,133.51
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,272.28,175.45
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,323.19,218.11
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,375.12,261.5
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,431.85,307.62
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,482.44,348.24
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,531.42,386.61
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,579.81,423.44
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,626.07,458.68
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,671.26,492.4
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,713.46,522.25
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,754.11,550.18
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,791.58,575.33
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,827.29,599.17
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,859.07,619.0
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,888.69,637.26
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,914.0,654.01
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,936.46,668.94
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,953.51,679.55
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,967.39,688.19
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,976.1,696.27
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,981.54,702.4
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,990.45,709.47
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,984.84,707.19
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,974.16,701.77
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,960.38,694.42
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,938.21,681.58
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,913.34,666.98
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,887.64,652.7
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,854.02,632.93
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,810.17,606.03
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,765.08,577.81
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,710.95,542.01
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,656.54,505.22
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,589.19,457.83
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,517.02,405.28
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,437.66,344.95
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,362.88,285.67
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,270.84,210.14
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,174.44,128.72
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,84.43,19.39
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,11.37,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,20.8,6.15
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,36.82,24.47
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,51.14,37.31
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,59.17,44.51
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,63.39,48.21
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,67.08,51.23
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,70.58,53.95
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,67.85,51.37
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,65.52,49.14
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,66.5,49.64
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,70.13,52.33
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,120.67,65.37
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,167.26,92.54
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,242.37,158.65
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,303.09,213.86
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,339.34,241.66
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,375.86,269.48
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,408.16,291.31
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,482.23,346.15
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,531.51,384.51
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,580.21,421.39
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,626.94,456.76
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,672.52,490.53
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,714.43,519.82
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,754.23,546.8
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,791.4,571.52
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,826.78,594.92
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,857.76,614.28
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,886.48,632.07
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,911.78,648.96
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,934.23,664.08
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,950.28,675.43
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,963.13,684.86
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,971.38,691.14
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,976.37,695.47
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,987.88,704.21
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,984.51,703.38
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,876.7,634.1
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,737.91,537.08
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,707.82,518.35
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,676.18,497.95
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,631.35,468.7
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,585.77,438.45
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,689.36,520.13
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,770.59,581.86
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,717.61,546.44
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,664.3,510.56
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,602.76,467.73
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,542.08,424.1
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,462.11,363.97
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,382.03,300.92
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,293.05,227.81
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,212.07,157.24
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,105.44,23.51
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,20.96,5.63
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,34.92,22.87
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,47.15,33.97
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,53.81,39.99
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,60.3,45.59
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,66.44,50.68
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,70.68,54.03
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,107.94,84.68
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,143.94,113.69
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,100.89,77.88
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,70.82,52.87
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,121.91,66.87
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,168.71,93.98
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,218.39,130.67
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,269.82,172.06
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,320.77,214.32
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,379.61,262.29
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,430.7,303.94
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,481.85,344.52
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,531.36,382.88
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,580.48,419.81
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,627.35,454.92
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,673.08,488.37
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,715.84,518.07
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,756.88,545.52
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,708.39,507.2
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,629.29,446.53
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,764.13,545.15
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,893.29,632.48
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,918.89,648.63
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,941.59,663.6
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,959.32,675.7
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,973.85,685.9
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,982.68,692.33
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,988.17,696.98
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,985.92,697.23
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,992.07,703.03
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,982.36,699.88
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,969.49,694.86
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,947.71,682.93
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,923.18,669.19
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,892.81,652.3
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,865.66,637.46
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,822.79,610.36
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,778.6,582.05
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,725.98,547.88
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,672.98,512.7
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,607.36,467.48
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,542.93,421.6
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,457.04,357.54
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,382.91,299.45
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,290.26,224.07
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,206.32,151.72
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,102.99,20.29
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,11.37,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,20.19,4.54
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,34.52,22.49
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,47.15,33.94
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,49.76,36.56
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,52.8,39.25
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,64.14,48.75
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,75.16,57.77
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,73.67,56.22
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,71.85,54.38
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,112.07,87.07
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,156.69,122.6
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,145.68,92.3
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,171.05,96.24
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,238.07,153.02
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,294.24,202.55
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,320.88,218.93
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,372.91,256.97
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,424.55,298.73
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,480.73,342.52
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,470.51,337.99
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,443.5,317.56
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,538.16,388.23
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,668.0,482.9
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,708.98,510.52
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,747.73,536.38
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,728.22,518.66
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,691.29,488.51
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,785.91,557.04
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,877.16,618.37
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,810.64,571.05
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,708.14,496.64
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,841.38,592.82
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,963.6,674.51
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,971.2,679.1
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,975.51,682.57
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,975.02,683.49
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,971.3,682.54
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,959.83,677.94
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,945.28,671.52
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,925.88,660.92
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,898.0,644.86
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,743.88,543.93
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,585.65,433.03
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,519.26,387.39
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,435.92,328.26
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,529.85,402.83
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,613.31,467.67
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,546.33,420.54
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,481.47,373.5
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,402.18,314.15
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,327.54,255.73
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,227.11,174.84
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,148.51,107.9
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,72.15,10.46
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.31,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.63,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.39,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.15,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,63.18,48.18
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,110.66,87.74
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,99.45,77.94
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,89.63,69.38
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,123.84,97.09
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,156.54,123.03
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,180.92,132.24
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,236.28,168.29
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,239.01,172.92
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,241.2,177.47
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,291.0,211.6
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,360.39,260.52
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,389.46,282.29
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,418.61,303.93
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,467.66,339.05
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,529.87,383.79
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,535.9,387.02
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,532.16,382.61
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,601.26,431.84
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,681.66,487.93
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,682.32,487.18
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,675.53,481.51
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,775.13,555.15
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,873.75,624.93
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,899.04,641.07
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,921.57,655.87
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,936.39,664.39
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,948.01,670.94
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,955.5,676.36
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,959.79,679.88
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,961.71,682.28
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,952.88,677.91
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,940.06,672.29
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,924.35,664.88
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,802.51,583.66
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,672.32,492.97
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,738.66,545.0
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,779.99,579.17
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,723.91,541.15
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,668.11,503.0
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,609.73,463.34
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,552.06,423.21
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,459.24,355.71
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,387.68,301.77
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,311.16,243.07
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,226.99,176.51
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,149.87,113.55
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,63.98,43.17
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,28.64,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,15.86,1.04
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,36.5,24.02
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,56.63,41.98
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,70.41,54.15
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,84.71,66.42
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,95.55,75.46
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,105.99,83.9
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,102.92,80.91
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,104.02,81.37
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,107.03,83.38
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,109.78,85.16
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,143.79,89.68
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,184.74,112.66
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,230.09,145.58
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,277.91,183.43
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,325.06,222.06
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,374.37,262.52
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,423.68,302.65
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,473.74,342.46
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,522.34,380.33
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,573.62,419.12
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,619.46,453.97
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,664.72,487.71
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,705.99,516.88
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,745.83,544.39
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,783.28,570.81
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,819.33,595.88
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,850.48,615.6
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,879.58,633.73
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,904.93,650.43
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,927.54,665.34
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,943.43,676.14
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,964.37,690.39
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,971.39,695.58
