Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,662.62,469.64
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,706.31,499.79
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,748.46,528.11
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,787.86,553.61
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,825.36,577.82
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,858.7,598.08
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,889.74,616.83
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,916.4,633.77
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,940.14,648.97
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,959.82,662.14
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,976.24,673.44
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,986.43,680.66
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,993.23,685.98
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,994.06,687.8
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,991.48,687.7
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,982.53,684.88
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,970.34,680.18
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,951.97,670.64
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,930.66,659.31
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,911.72,650.56
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,880.12,633.54
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,840.93,610.37
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,799.99,585.69
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,748.74,553.97
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,701.13,523.99
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,638.04,481.23
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,576.09,437.81
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,497.73,381.41
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,423.06,324.5
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,324.4,245.9
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,234.78,164.42
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,87.21,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,12.65,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,23.04,12.19
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.5,21.45
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,37.59,26.17
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,42.54,30.54
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,46.0,33.38
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,49.31,35.96
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,50.93,37.03
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,57.7,42.31
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,58.91,43.02
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,60.0,43.65
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,90.2,47.05
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,140.36,71.82
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,200.76,113.87
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,253.26,154.53
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,305.92,197.27
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,359.37,240.76
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,412.25,283.21
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,465.19,324.56
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,516.36,363.44
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,566.9,400.63
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,615.03,435.94
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,661.93,469.54
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,705.8,499.22
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,747.63,526.56
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,786.78,551.57
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,823.97,575.21
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,856.99,594.87
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,887.61,612.94
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,914.24,629.8
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,937.95,644.92
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,956.7,657.08
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,972.19,667.38
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,982.41,674.2
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,989.26,679.13
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,987.39,679.29
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,982.24,677.65
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,972.09,674.11
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,969.78,675.6
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,949.96,665.18
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,927.28,653.1
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,896.7,636.98
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,863.73,619.18
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,821.09,593.79
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,782.29,570.6
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,729.11,537.78
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,675.55,503.85
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,608.17,458.94
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,542.24,413.29
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,461.95,354.95
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,385.39,295.86
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,284.06,214.8
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,197.09,135.86
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,70.18,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,13.64,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,23.42,12.34
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,34.68,23.22
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,42.65,30.41
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,48.99,35.98
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,52.88,39.26
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,56.6,42.25
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,57.85,42.98
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,59.05,43.62
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,60.03,44.16
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,67.51,50.0
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,134.81,87.65
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,212.46,144.3
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,209.94,130.99
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,246.79,151.3
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,306.76,199.42
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,359.39,242.24
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,411.38,284.11
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,463.5,324.99
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,514.06,363.57
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,564.16,400.62
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,611.83,435.79
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,658.35,469.31
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,701.82,499.25
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,743.64,527.31
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,782.57,552.39
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,819.56,576.11
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,852.82,596.43
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,883.74,615.19
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,910.27,632.16
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,933.91,647.38
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,951.65,657.63
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,966.12,665.96
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,975.8,672.5
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,982.1,677.14
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,979.7,676.93
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,974.06,674.92
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,964.45,672.0
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,962.84,674.24
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,942.1,663.06
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,918.54,650.23
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,888.12,634.29
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,855.34,616.64
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,632.8,467.29
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,391.2,291.26
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,550.97,414.95
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,666.78,501.23
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,599.35,455.06
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,533.36,408.99
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,452.76,349.3
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,375.99,289.16
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,276.75,209.31
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,191.29,130.52
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,67.67,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,13.64,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,24.19,12.75
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,36.18,24.43
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,43.2,30.85
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,50.7,37.41
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,54.9,40.96
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,58.91,44.19
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,58.96,43.92
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,59.11,43.68
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,60.1,44.22
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,67.59,50.08
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,92.97,51.23
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,141.22,74.08
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,192.08,108.8
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,244.72,149.66
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,304.92,197.58
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,357.73,240.05
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,409.76,282.46
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,461.9,323.99
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,512.72,362.75
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,562.98,399.82
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,610.92,434.11
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,657.7,466.54
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,701.05,495.93
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,742.48,523.29
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,781.38,547.88
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,818.34,571.05
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,850.75,590.34
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,880.74,608.03
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,906.76,624.51
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,929.86,639.27
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,948.02,651.47
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,962.95,661.83
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,972.15,668.04
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,977.98,672.36
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,972.71,670.43
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,976.02,674.01
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,819.99,576.69
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,647.17,459.15
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,788.1,561.98
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,902.78,639.5
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,876.68,625.6
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,842.78,607.46
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,795.68,578.96
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,747.54,549.23
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,692.51,514.74
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,637.26,479.08
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,562.38,428.11
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,484.78,372.61
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,404.64,312.27
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,329.26,252.95
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,234.46,176.0
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,134.6,88.99
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,47.03,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.37,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,24.01,12.4
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,40.76,28.2
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,59.55,44.55
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,77.97,60.31
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,90.42,70.85
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,104.79,82.74
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,105.6,82.99
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,103.51,80.81
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,107.52,83.79
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,111.21,86.48
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,130.67,85.75
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,169.13,103.35
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,213.23,132.96
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,259.86,168.18
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,304.85,203.39
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,353.11,241.33
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,402.25,279.64
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,452.16,317.26
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,504.09,354.4
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,552.5,387.81
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,598.49,420.36
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,643.84,451.64
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,688.31,482.31
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,732.58,512.28
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,771.46,539.07
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,808.62,563.47
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,842.08,584.75
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,873.35,604.6
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,899.55,622.11
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,922.88,637.95
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,941.29,649.49
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,956.53,659.15
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,850.18,591.53
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,720.54,502.92
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,847.35,594.3
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,954.47,666.63
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,842.91,596.48
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,713.27,509.5
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,798.2,573.92
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,866.9,625.3
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,703.78,515.41
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,518.27,384.84
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,428.62,321.64
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,323.9,244.91
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,289.2,220.29
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,254.52,194.96
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,214.41,164.69
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,174.65,133.93
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,134.77,102.27
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,94.9,69.98
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,53.4,36.24
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,7.89
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,26.32,14.02
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,44.59,31.6
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,59.33,44.73
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,74.6,57.99
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,87.49,69.02
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,104.25,83.05
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,119.49,95.33
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,127.08,101.04
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,149.82,119.33
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,174.56,138.95
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,194.48,145.6
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,219.33,162.14
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,244.78,180.42
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,270.73,199.56
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,309.52,224.79
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,360.62,260.41
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,400.16,290.49
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,442.11,322.2
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,484.72,353.92
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,545.91,400.05
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,573.29,419.51
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,585.68,426.82
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,609.4,445.45
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,640.17,468.86
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,641.15,466.83
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,632.98,458.08
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,604.52,437.77
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,571.74,414.28
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,513.17,373.11
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,456.54,332.78
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,508.54,370.7
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,575.24,417.7
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,353.36,260.89
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,136.97,99.87
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,154.81,113.98
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,173.0,127.97
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,128.07,93.89
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,83.53,59.71
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,114.57,83.96
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,146.91,109.06
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,148.64,110.89
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,150.73,113.09
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,159.13,120.19
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,168.25,127.88
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,146.7,111.55
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,125.27,95.1
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,104.68,78.96
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,83.9,62.38
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,64.77,46.99
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,45.16,30.91
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,28.67,17.13
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.08,4.2
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.72,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.35
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.44
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.52
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,19.42,9.94
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,29.17,17.63
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,51.37,35.12
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,73.65,52.49
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,87.75,63.19
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,101.5,73.52
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,142.79,104.9
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,184.33,136.1
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,338.48,249.56
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,511.2,372.71
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,566.63,414.44
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,639.24,469.41
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,639.19,466.07
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,620.42,448.73
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,661.42,478.32
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,704.49,508.86
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,776.0,561.25
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,849.23,614.24
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,873.46,630.57
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,895.02,645.43
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,912.74,656.64
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,927.53,665.64
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,867.46,623.61
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,805.12,579.26
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,831.11,599.49
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,854.33,617.43
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,847.14,615.71
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,836.93,612.28
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,820.31,603.49
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,800.71,592.74
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,572.28,430.24
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,334.91,252.56
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,212.55,160.91
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,87.79,63.72
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,76.09,54.96
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,64.56,46.11
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,53.89,37.8
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,43.24,29.35
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,33.49,21.53
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,23.77,13.56
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,15.38,6.54
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,23.49,11.38
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,39.2,27.04
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,55.55,41.5
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,72.42,56.13
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,88.18,69.62
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,103.5,82.46
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,119.51,95.43
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,141.59,113.15
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,150.27,119.59
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,165.12,130.96
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,187.17,137.52
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,221.05,157.83
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,244.87,172.18
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,285.46,201.08
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,297.91,204.5
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,347.33,239.41
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,399.38,282.81
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,451.82,325.56
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,505.9,367.68
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,555.03,405.05
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,602.22,440.8
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,648.39,474.92
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,691.61,505.19
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,733.35,533.68
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,771.22,559.13
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,807.21,582.59
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,839.97,604.13
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,870.45,624.18
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,896.64,641.11
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,920.04,656.28
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,610.41,448.75
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,222.45,162.21
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,157.16,114.5
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,91.99,65.21
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,112.06,80.69
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,132.44,96.33
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,200.46,148.5
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,271.73,202.57
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,295.68,220.89
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,303.98,227.84
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,284.5,214.43
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,264.75,200.73
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,272.72,208.28
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,280.17,215.39
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,250.88,193.93
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,221.28,171.91
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,187.92,146.01
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,154.57,119.59
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,119.65,91.45
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,84.79,62.77
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,48.39,32.7
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,18.51,6.75
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,23.77,11.25
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,36.95,25.14
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,46.89,34.18
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,56.47,42.61
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,63.04,48.33
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,69.35,53.64
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,72.44,55.99
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,74.66,57.54
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,76.25,58.63
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,77.65,59.57
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,94.11,57.83
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,139.57,78.0
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,219.78,143.57
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,284.43,199.96
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,320.37,228.36
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,353.83,254.63
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,392.5,283.57
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,433.6,313.98
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,476.5,345.18
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,554.69,402.66
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,580.68,420.48
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,596.19,429.04
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,623.07,446.3
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,650.93,463.48
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,683.74,485.31
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,719.33,508.51
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,718.25,505.31
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,713.77,500.06
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,827.37,580.85
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,928.09,645.67
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,947.75,656.36
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,964.2,666.06
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,973.94,673.18
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,980.28,678.44
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,970.45,674.64
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,969.68,676.62
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,958.44,672.12
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,944.04,665.77
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,923.78,655.74
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,900.58,643.81
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,874.68,630.48
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,840.78,611.81
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,797.77,585.99
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,753.32,558.75
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,697.84,522.82
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,642.15,485.91
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,572.75,438.02
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,504.91,389.52
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,416.92,324.4
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,340.62,264.6
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,242.79,184.63
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,149.84,91.96
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,50.37,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.01,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,21.53,9.35
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,34.0,22.65
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,41.87,29.93
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,47.85,35.29
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,51.79,38.68
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,55.58,41.78
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,55.81,41.77
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,56.13,41.79
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,104.97,82.07
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,165.47,130.74
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,116.42,78.77
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,131.74,68.57
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,183.11,103.06
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,244.7,151.08
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,297.36,194.45
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,351.06,239.1
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,404.28,282.92
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,457.56,325.62
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,508.93,365.8
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,559.83,404.37
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,608.51,441.09
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,655.95,476.02
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,700.84,507.38
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,744.09,536.56
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,783.71,562.51
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,821.21,586.95
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,854.78,607.84
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,885.82,627.02
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,912.78,644.54
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,936.75,660.23
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,955.23,672.54
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,970.39,682.91
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,980.16,690.03
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,986.48,695.16
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,986.89,696.75
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,983.9,696.37
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,974.95,692.02
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,962.75,685.78
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,942.52,674.85
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,929.7,668.81
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,899.67,652.58
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,867.21,634.68
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,823.81,607.91
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,778.94,579.78
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,730.37,548.78
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,677.21,513.76
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,608.66,466.56
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,541.81,418.82
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,459.76,358.43
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,381.92,297.04
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,277.38,211.02
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,175.56,104.53
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,63.36,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,20.75,8.39
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,33.24,21.97
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,40.62,28.84
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,46.23,33.89
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,50.64,37.7
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,54.86,41.18
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,55.13,41.2
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,55.48,41.25
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,62.17,46.68
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,63.13,47.3
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,125.11,85.68
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,205.63,143.98
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,199.68,126.39
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,243.36,150.76
