Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,301.44,207.57
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,356.19,257.27
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,385.78,278.91
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,429.45,310.77
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,467.22,338.29
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,506.33,366.31
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,545.31,394.77
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,582.04,421.53
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,654.08,475.54
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,739.46,538.21
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,759.11,547.4
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,763.62,545.74
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,825.2,592.08
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,880.34,629.29
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,856.81,612.68
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,809.29,575.72
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,895.82,640.18
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,962.49,684.6
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,972.25,692.55
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,978.6,698.87
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,973.5,696.82
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,976.58,700.3
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,966.18,694.86
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,952.56,687.54
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,931.39,675.38
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,907.38,661.43
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,875.57,643.36
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,846.95,627.34
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,803.48,599.88
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,758.65,571.14
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,703.38,534.72
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,647.92,497.27
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,577.91,448.11
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,509.54,398.34
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,419.21,329.16
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,341.1,266.08
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,238.44,180.96
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,139.15,77.87
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,46.03,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,24.56,10.47
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.05,29.2
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,53.21,39.44
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,61.7,47.02
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,69.21,53.46
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,76.41,59.4
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,75.19,58.1
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,72.29,55.35
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,73.68,56.18
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,74.92,56.86
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,87.1,53.15
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,141.13,77.44
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,191.72,110.56
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,244.32,151.0
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,296.67,193.76
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,350.64,238.37
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,410.31,286.68
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,463.53,329.24
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,514.92,369.27
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,566.01,407.81
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,614.47,444.32
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,661.78,479.09
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,707.22,510.77
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,751.28,540.68
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,790.43,566.52
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,827.51,590.52
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,861.95,611.44
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,894.01,630.65
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,920.31,647.43
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,943.6,662.36
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,962.3,673.37
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,977.67,682.38
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,987.72,690.73
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,994.33,697.12
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,994.46,698.5
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,991.15,697.91
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,980.91,692.77
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,967.39,685.73
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,957.89,681.7
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,934.67,668.9
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,903.77,652.25
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,870.44,633.85
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,826.69,606.93
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,786.24,581.89
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,731.8,547.96
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,677.06,512.84
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,606.83,464.27
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,538.3,415.12
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,452.07,351.6
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,370.36,287.16
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,258.21,195.08
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,153.96,81.18
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,53.95,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.19,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,21.16,7.74
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,34.78,23.16
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,42.59,30.47
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,51.43,38.3
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,56.39,42.58
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,61.13,46.49
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,60.3,45.57
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,59.7,44.8
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,60.68,45.34
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,68.21,51.31
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,81.12,48.82
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,129.85,68.01
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,181.3,101.49
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,234.55,142.37
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,295.76,191.68
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,349.61,235.98
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,402.83,280.04
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,456.16,323.24
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,507.68,363.3
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,558.67,401.65
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,607.46,437.22
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,655.08,470.86
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,700.16,502.06
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,743.69,531.44
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,783.29,557.13
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,820.81,581.34
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,855.25,602.58
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,887.24,622.17
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,914.32,639.58
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,938.4,655.2
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,956.96,667.81
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,972.18,678.49
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,982.06,685.63
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,988.48,690.79
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,988.93,692.75
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,985.93,692.73
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,976.51,689.91
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,963.81,685.14
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,943.51,674.16
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,930.63,668.08
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,900.06,651.53
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,867.05,633.3
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,823.93,606.74
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,779.26,578.76
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,729.84,547.24
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,675.77,511.63
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,605.23,462.99
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,536.54,413.82
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,451.92,351.2
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,371.81,287.66
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,262.62,197.58
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,154.25,74.72
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,54.79,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,15.64,3.77
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,31.01,19.92
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,39.14,27.42
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,45.64,33.23
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,50.09,37.07
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,54.35,40.57
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,55.0,40.92
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,55.69,41.25
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,62.76,46.88
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,64.07,47.66
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,76.59,45.9
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,126.35,65.3
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,178.23,98.8
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,240.42,146.23
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,293.8,189.66
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,348.05,234.3
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,401.11,277.59
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,454.26,319.83
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,506.11,359.98
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,557.38,398.43
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,606.31,434.96
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,654.06,469.74
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,699.11,500.86
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,742.47,530.06
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,782.06,555.76
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,819.56,579.93
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,853.56,600.54
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,885.08,619.45
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,912.11,636.8
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,936.15,652.35
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,955.16,665.24
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,970.86,676.23
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,980.24,682.65
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,986.13,687.11
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,985.24,687.91
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,980.98,686.81
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,971.67,683.75
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,959.13,678.8
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,949.41,674.37
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,926.15,661.36
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,895.74,644.82
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,862.89,626.59
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,820.57,600.57
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,776.61,573.13
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,726.5,540.74
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,671.5,504.17
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,602.93,456.85
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,536.02,408.97
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,450.44,346.68
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,369.48,283.42
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,262.83,195.98
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,155.11,66.68
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,55.9,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,14.66,2.7
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,29.81,18.87
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,36.24,24.96
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,42.48,30.53
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,45.91,33.51
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,49.23,36.24
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,50.51,37.15
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,56.9,42.28
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,58.15,43.06
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,59.32,43.75
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,71.46,42.52
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,122.41,61.97
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,184.01,102.51
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,237.73,143.33
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,291.4,187.09
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,345.66,231.86
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,399.2,276.15
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,452.78,319.55
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,505.19,360.35
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,556.79,399.24
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,605.74,436.01
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,653.52,471.03
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,698.19,502.12
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,741.16,531.28
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,781.16,557.48
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,819.1,582.1
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,852.8,602.94
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,883.91,622.05
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,909.99,638.62
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,933.05,653.33
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,924.14,648.31
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,890.25,622.73
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,949.22,666.1
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,982.11,687.17
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,982.64,688.61
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,979.76,688.33
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,969.46,684.6
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,955.91,678.96
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,947.23,675.5
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,924.88,663.28
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,894.0,646.32
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,860.7,627.66
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,819.05,602.18
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,775.68,575.17
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,726.14,543.34
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,671.78,507.34
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,604.28,460.76
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,538.26,413.43
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,453.52,351.04
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,373.34,287.68
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,266.24,198.7
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,156.54,57.05
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,57.27,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,15.28,2.49
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,30.3,19.24
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,39.33,27.54
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,46.66,34.07
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,50.65,37.54
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,54.5,40.7
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,56.58,42.26
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,58.56,43.67
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,105.17,82.08
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,163.25,128.91
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,111.73,78.1
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,127.34,67.16
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,178.89,100.03
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,232.25,140.61
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,293.63,189.89
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,347.42,233.98
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,388.99,273.27
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,414.18,295.69
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,453.62,323.46
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,495.51,352.42
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,558.53,399.26
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,651.56,466.95
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,648.81,461.42
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,630.95,444.69
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,717.58,508.38
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,812.93,574.29
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,844.83,594.61
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,874.16,613.86
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,900.3,630.71
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,923.53,645.81
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,939.93,657.22
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,953.05,666.74
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,961.87,673.3
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,967.34,677.94
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,974.61,684.34
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,967.47,681.82
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,956.12,677.84
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,941.59,671.94
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,919.34,660.13
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,894.24,646.46
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,867.12,631.72
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,832.16,611.64
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,674.55,506.0
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,515.98,391.86
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,584.31,446.38
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,631.35,482.02
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,564.78,433.75
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,499.51,385.54
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,412.3,319.33
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,327.53,251.84
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,228.97,169.61
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,126.25,34.18
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,44.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,15.66,2.0
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,31.0,19.74
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,40.41,28.42
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,49.51,36.46
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,55.82,41.91
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,60.57,45.83
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,62.68,47.39
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,64.7,48.81
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,106.1,82.75
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,150.54,118.35
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,112.07,78.46
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,129.74,70.35
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,179.97,102.08
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,232.28,141.68
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,284.24,183.93
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,337.49,227.87
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,396.53,275.57
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,449.0,317.5
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,500.09,357.25
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,550.7,395.38
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,599.1,431.5
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,646.44,465.88
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,690.48,496.32
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,732.92,524.87
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,772.1,550.58
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,809.29,574.11
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,841.88,593.26
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,871.98,610.65
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,898.07,626.68
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,921.26,640.88
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,939.04,651.75
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,953.58,660.71
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,962.38,665.76
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,967.8,668.85
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,965.42,667.81
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,971.11,671.93
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,960.13,665.9
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,945.94,658.18
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,924.62,646.17
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,900.43,632.49
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,867.08,614.34
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,837.07,598.21
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,792.25,571.48
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,746.17,543.52
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,688.73,507.14
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,631.25,469.78
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,559.12,420.77
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,488.89,371.12
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,395.82,302.59
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,315.23,239.68
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,211.82,154.59
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,92.84,13.42
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,33.75,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,16.46,1.55
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,32.53,20.92
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,41.15,29.02
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,49.54,36.48
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,56.34,42.35
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,61.48,46.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,61.32,46.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,61.33,45.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,62.56,46.53
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,63.66,47.15
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,76.73,57.55
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,124.84,66.05
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,175.95,98.02
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,229.0,138.03
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,281.83,180.47
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,342.97,229.45
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,395.66,272.78
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,448.46,315.27
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,499.85,354.98
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,550.73,392.96
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,599.08,428.98
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,646.28,463.23
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,690.97,493.95
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,734.14,522.82
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,773.82,548.6
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,811.45,572.52
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,844.8,592.67
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,875.62,611.12
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,901.95,627.64
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,925.29,642.33
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,943.63,654.39
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,958.68,664.56
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,967.44,670.17
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,972.76,673.82
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,969.02,672.47
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,973.16,676.23
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,962.11,670.65
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,947.82,663.31
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,925.97,651.33
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,901.28,637.64
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,868.31,619.91
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,838.35,603.99
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,792.63,576.45
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,745.71,547.62
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,688.62,510.95
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,631.48,473.26
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,557.87,422.51
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,486.33,371.24
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,392.6,301.24
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,311.38,237.09
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,208.26,151.13
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,88.77,0.06
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,32.4,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,18.27,1.26
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,35.49,23.25
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,48.48,35.13
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,58.95,44.41
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,66.91,51.27
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,74.53,57.59
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,76.29,58.8
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,77.18,59.22
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,78.68,60.1
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,80.03,60.85
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,83.68,63.33
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,129.59,71.73
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,178.99,102.36
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,237.49,146.02
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,288.4,186.79
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,340.84,229.49
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,392.99,271.72
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,445.62,313.3
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,496.81,352.69
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,547.83,390.68
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,596.47,426.72
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,644.18,461.17
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,687.25,490.81
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,729.87,519.35
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,768.65,545.3
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,805.51,568.77
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,838.24,588.57
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,868.54,606.75
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,893.59,622.5
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,915.73,636.49
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,932.44,645.82
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,956.94,660.04
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,965.13,666.99
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,969.88,672.12
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,967.36,671.53
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,961.47,669.06
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,949.07,662.71
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,933.5,654.52
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,910.91,642.02
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,891.89,631.87
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,857.1,612.84
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,820.19,592.27
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,773.09,563.66
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,724.86,533.72
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,665.97,495.56
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,607.15,456.4
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,526.77,400.39
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,457.23,349.7
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,369.1,283.25
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,287.33,218.45
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,189.55,136.22
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,72.27,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,25.32,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,31.03,19.47
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,40.08,27.94
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,48.86,35.72
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,55.69,41.6
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,60.85,45.87
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,61.48,46.19
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,62.19,46.52
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,63.38,47.22
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,64.46,47.82
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,74.27,55.55
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,122.14,64.38
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,173.33,95.82
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,226.45,135.61
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,287.52,184.34
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,341.35,228.41
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,394.65,272.43
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,448.11,315.69
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,499.6,355.86
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,550.55,394.37
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,599.71,430.6
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,647.71,464.99
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,693.19,496.85
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,737.33,527.07
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,777.12,553.47
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,814.77,578.16
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,848.87,599.52
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,880.42,619.18
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,907.01,636.41
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,930.55,651.79
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,949.49,664.65
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,965.11,675.57
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,857.86,605.85
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,709.85,501.72
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,863.41,612.76
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,976.28,687.1
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,966.71,682.99
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,953.87,677.8
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,933.36,666.37
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,920.12,659.78
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,888.95,641.22
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,855.36,621.1
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,811.11,593.67
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,765.37,564.86
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,714.27,531.86
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,658.76,494.89
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,586.73,445.06
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,516.82,394.72
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,427.61,328.1
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,343.7,261.25
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,231.51,165.98
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,110.05,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,16.74,0.0
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,32.65,20.69
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,42.66,30.08
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,53.19,39.36
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,60.27,45.46
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,67.06,51.09
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,68.24,51.85
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,68.56,51.82
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,70.13,52.81
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,71.54,53.64
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,72.56,54.15
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,126.42,69.12
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,176.25,99.44
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,228.16,138.13
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,280.26,180.01
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,333.88,223.88
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,386.85,267.1
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,445.14,313.01
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,496.13,352.55
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,546.78,390.6
