Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,594.88,426.56
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,641.9,460.83
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,686.44,491.82
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,729.56,521.09
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,768.96,546.07
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,806.33,568.77
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,839.85,589.09
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,870.91,607.74
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,897.08,624.55
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,920.3,639.6
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,937.61,651.05
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,951.63,660.6
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,960.34,667.0
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,965.66,671.46
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,965.05,672.41
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,961.06,671.42
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,961.17,674.61
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,947.22,669.01
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,924.7,657.01
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,899.34,643.17
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,802.35,582.86
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,693.26,510.8
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,610.17,454.21
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,511.41,384.97
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,467.4,355.51
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,422.55,324.33
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,368.26,284.54
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,315.06,244.11
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,251.95,194.2
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,191.54,144.76
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,103.57,71.02
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.23,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,16.46,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,31.95,20.03
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,45.39,32.32
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,59.35,44.52
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,72.75,55.94
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,85.65,66.65
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,109.45,85.96
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,134.03,105.43
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,89.52,68.49
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,67.29,49.94
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,115.64,88.88
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,196.25,137.2
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,227.45,153.57
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,258.75,172.75
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,301.77,205.58
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,346.62,240.26
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,380.73,264.74
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,442.89,311.19
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,494.38,351.38
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,545.22,389.83
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,593.87,426.46
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,641.39,461.34
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,684.93,491.52
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,726.22,519.34
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,764.81,545.47
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,801.4,569.14
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,833.82,589.0
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,863.7,607.13
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,889.56,623.69
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,912.54,638.45
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,929.2,649.59
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,942.62,658.83
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,961.24,670.91
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,965.87,674.27
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,964.6,674.47
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,959.95,672.72
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,948.43,667.91
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,933.71,661.21
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,910.78,647.95
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,885.0,632.94
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,857.04,617.81
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,821.49,597.51
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,776.19,569.19
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,729.62,539.59
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,670.25,501.11
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,611.0,461.59
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,535.4,407.9
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,456.71,349.74
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,367.57,281.33
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,285.12,214.98
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,154.38,106.43
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,16.37,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,17.05,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,33.21,20.94
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,46.26,33.01
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,56.88,42.42
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,63.02,47.76
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,68.91,52.64
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,76.2,58.52
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,83.1,63.93
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,81.04,61.85
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,79.03,59.82
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,78.01,58.5
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,124.15,68.68
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,173.53,98.33
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,232.04,141.59
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,283.2,182.06
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,335.85,224.37
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,388.16,266.53
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,441.01,308.05
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,491.92,347.15
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,542.52,384.74
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,591.35,420.59
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,639.31,454.8
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,682.09,483.41
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,721.93,509.16
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,760.89,535.15
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,798.09,559.49
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,830.43,578.27
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,860.38,595.36
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,885.9,610.85
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,908.56,624.58
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,925.41,635.2
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,939.04,644.0
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,946.49,648.23
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,950.6,650.55
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,947.3,649.0
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,933.8,641.43
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,918.5,634.3
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,900.21,625.4
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,799.35,561.85
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,688.96,489.64
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,686.24,491.25
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,662.72,478.7
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,626.29,456.07
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,587.93,431.85
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,527.32,390.76
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,451.54,338.27
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,416.89,314.59
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,396.22,299.08
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,295.29,223.7
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,215.9,161.19
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,126.44,84.64
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,1.15
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,32.17,21.86
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,56.56,42.24
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,109.85,86.17
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,157.89,124.67
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,162.27,127.58
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,168.38,125.88
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,196.84,146.12
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,237.51,175.29
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,273.72,195.06
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,344.15,242.32
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,389.62,276.06
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,442.85,315.89
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,476.83,342.87
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,507.7,365.99
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,516.67,372.02
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,523.08,375.32
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,545.37,389.58
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,567.26,403.11
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,625.41,442.49
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,690.66,485.26
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,718.02,501.37
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,748.94,519.75
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,618.96,434.51
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,463.43,329.42
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,596.95,423.87
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,737.49,516.14
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,812.11,566.65
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,876.2,611.26
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,870.17,610.44
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,861.39,608.74
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,689.15,497.39
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,516.81,379.62
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,639.97,473.55
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,757.86,559.37
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,528.6,398.0
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,290.28,220.51
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,366.34,282.44
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,420.04,325.8
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,365.98,285.7
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,314.45,246.93
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,265.01,208.91
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,215.94,169.96
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,158.39,123.03
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,89.92,66.6
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,48.84,29.78
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.37,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,11.89,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,23.71,13.33
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,43.02,30.61
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,62.01,47.31
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,78.01,61.25
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,95.14,75.85
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,71.67,55.67
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,43.25,31.29
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,56.13,42.07
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,52.76
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,113.55,89.65
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,156.24,118.75
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,199.98,147.79
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,273.88,199.66
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,306.19,224.94
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,338.07,250.11
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,364.49,271.14
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,389.38,290.55
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,402.04,300.55
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,411.87,307.99
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,447.32,334.13
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,485.03,361.67
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,275.12,207.46
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,40.09,25.99
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,112.8,83.05
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,185.91,139.29
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,113.41,83.38
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,40.1,26.05
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,118.39,87.48
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,197.94,148.64
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,254.45,191.42
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,312.58,234.92
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,242.14,182.13
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,171.36,128.47
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,117.25,86.89
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,63.94,45.18
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,122.5,91.47
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,184.06,139.43
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,198.97,151.24
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,214.68,163.8
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,149.26,113.54
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,85.44,63.39
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,76.15,56.25
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,67.23,49.27
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,57.89,41.95
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,48.56,34.52
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,39.69,27.27
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,30.84,19.9
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,22.44,12.85
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.06,5.74
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,7.9,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,7.08
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,29.99,19.85
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,43.83,32.14
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,58.93,45.38
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,73.87,58.25
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,57.44,43.95
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,27.79
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,91.21,72.18
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,138.06,110.94
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,130.31,104.03
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,122.22,92.67
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,132.28,100.28
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,142.51,107.94
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,154.75,116.9
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,167.31,126.05
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,190.73,143.71
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,214.67,161.63
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,194.34,145.7
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,173.01,129.14
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,189.72,141.81
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,206.74,154.57
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,200.29,149.61
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,193.62,144.58
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,236.83,177.16
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,280.83,209.85
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,285.75,213.44
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,290.68,217.21
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,259.71,194.3
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,228.06,170.8
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,340.06,255.0
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,450.36,335.29
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,564.51,419.22
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,682.93,503.74
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,600.98,446.01
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,532.57,397.64
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,509.0,382.1
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,484.39,365.45
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,470.59,357.0
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,455.72,347.7
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,599.14,460.62
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,733.41,562.1
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,540.87,421.13
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,362.18,284.32
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,320.05,253.62
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,278.23,221.75
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,232.3,185.31
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,186.73,148.23
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,125.86,97.88
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,78.35,57.59
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,42.04,23.41
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,9.18
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,33.74,23.05
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,48.48,36.12
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,65.37,50.9
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,82.07,65.27
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,96.06,76.9
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,109.92,88.18
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,138.69,111.87
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,156.38,126.01
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,177.68,142.67
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,208.77,156.36
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,231.95,168.28
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,266.42,189.92
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,238.96,175.01
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,194.17,145.58
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,250.31,187.27
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,316.4,235.29
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,377.28,277.88
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,455.15,331.84
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,395.28,288.83
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,327.39,239.69
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,205.63,150.97
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,73.01,51.08
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,143.17,104.93
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,214.06,157.41
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,225.33,165.42
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,236.76,173.9
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,222.08,163.16
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,207.05,152.27
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,118.33,86.01
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,30.22,18.14
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,56.03,38.55
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,81.94,58.85
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,57.74,40.01
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,33.69,21.18
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,84.44,61.22
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,137.66,102.6
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,171.79,129.32
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,207.77,157.49
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,136.44,102.97
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,68.16,49.37
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,38.41,25.62
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,8.8,1.56
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.48,0.51
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,4.83,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.87,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.03,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.07,5.52
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,26.88,17.13
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,39.72,28.47
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,53.78,40.67
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,67.64,52.47
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,89.35,70.65
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,110.6,88.07
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,138.28,110.7
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,155.15,124.12
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,177.44,141.54
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,199.3,147.58
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,232.66,168.77
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,272.93,196.37
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,282.73,207.1
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,292.38,216.92
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,328.14,243.05
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,366.87,271.32
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,388.98,287.57
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,421.53,311.36
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,406.15,300.24
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,378.23,279.77
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,391.43,288.83
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,404.78,297.78
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,469.11,344.42
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,540.07,394.88
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,619.3,452.03
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,709.34,515.51
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,518.64,381.56
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,302.45,223.37
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,403.22,298.55
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,499.35,367.85
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,561.46,412.9
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,610.95,449.0
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,602.22,443.73
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,592.24,437.99
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,484.13,361.39
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,356.52,268.35
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,456.13,345.79
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,535.75,406.72
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,504.15,385.41
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,471.38,363.54
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,382.65,297.17
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,279.5,218.17
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,247.25,194.47
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,214.51,169.55
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,177.77,140.23
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,141.15,110.29
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,101.76,77.48
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,62.18,44.02
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,33.08,14.89
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,18.5,8.94
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,35.23,24.16
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,51.45,38.46
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,69.35,54.07
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,87.07,69.22
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,89.69,71.16
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,91.92,72.66
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,114.83,91.54
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,137.22,109.69
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,156.39,124.72
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,177.59,134.5
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,198.39,149.65
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,219.89,165.38
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,253.57,188.95
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,302.85,224.22
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,296.38,220.0
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,285.56,212.38
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,315.66,234.32
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,347.28,257.03
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,435.51,320.69
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,537.01,392.18
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,536.33,389.65
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,525.69,380.65
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,563.31,406.95
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,602.86,433.91
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,626.4,450.01
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,649.9,466.16
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,702.92,503.17
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,751.26,536.6
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,549.5,399.24
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,322.16,236.53
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,297.35,219.98
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,272.06,201.87
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,348.67,259.15
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,415.27,307.96
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,509.46,378.68
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,585.47,435.69
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,407.78,307.78
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,199.79,150.91
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,440.9,339.84
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,645.55,489.92
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,509.84,391.23
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,381.01,295.95
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,341.72,268.3
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,301.78,238.81
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,256.19,203.26
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,211.04,166.94
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,158.54,123.66
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,106.86,79.78
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,52.24,24.51
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,15.92,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,27.99,16.14
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,39.43,27.53
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,51.18,38.05
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,64.58,49.78
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,81.07,63.88
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,75.66,59.06
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,73.67,57.08
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,105.83,83.65
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,142.74,113.57
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,155.95,123.67
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,188.73,135.1
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,187.11,120.61
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,221.5,137.12
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,283.19,196.04
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,336.69,245.26
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,360.77,259.12
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,429.07,309.65
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,480.47,350.81
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,531.87,390.77
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,581.78,429.15
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,628.33,464.18
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,671.84,496.03
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,712.56,525.17
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,751.86,552.87
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,789.27,578.45
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,821.41,599.47
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,850.97,618.73
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,876.38,635.19
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,898.88,649.76
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,914.16,660.04
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,926.14,668.34
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,804.36,584.92
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,644.8,470.73
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,807.84,591.42
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,936.26,679.86
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,922.56,670.84
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,905.7,661.09
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,696.68,518.96
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,459.05,345.03
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,312.19,237.76
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,171.95,130.01
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,215.14,165.27
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,245.78,190.3
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,214.41,166.64
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,182.85,142.46
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,147.87,114.54
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,112.93,86.05
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,70.36,51.14
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,36.9,23.24
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,16.31,2.5
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.1,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,17.62,7.94
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,34.37,23.26
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,50.6,37.53
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,69.25,53.75
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,87.68,69.49
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,91.84,72.74
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,95.67,75.58
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,122.1,97.35
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,147.79,118.18
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,155.25,123.61
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,164.11,124.13
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,163.1,122.94
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,161.09,121.15
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,164.99,123.88
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,168.81,126.59
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,191.39,143.63
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,214.51,160.98
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,259.76,194.51
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,298.94,223.03
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,315.56,235.13
