Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,332.65,247.6
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,319.78,237.52
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,306.46,227.2
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,306.82,227.45
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,307.0,227.57
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,317.6,235.4
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,328.38,243.36
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,338.88,251.11
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,359.73,266.39
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,386.07,285.84
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,413.33,305.86
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,327.43,243.81
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,228.99,171.14
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,189.32,141.48
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,149.47,111.2
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,83.18,60.18
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,19.46,9.93
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,28.74,17.42
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,38.02,24.93
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,34.9,22.51
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,31.78,20.1
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,18.95,9.78
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,13.64,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,25.51,13.91
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,41.98,29.81
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,58.64,44.71
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,74.85,58.96
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,90.63,72.53
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,98.24,78.88
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,109.16,87.87
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,109.87,88.13
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,115.72,92.69
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,141.95,113.89
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,169.23,129.2
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,154.24,117.06
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,136.58,103.18
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,223.01,166.86
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,309.83,229.12
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,312.72,231.89
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,299.54,222.6
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,344.75,254.49
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,393.54,287.97
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,421.03,307.33
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,449.72,327.62
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,364.37,267.0
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,270.82,199.34
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,252.36,186.45
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,233.3,172.62
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,220.37,163.31
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,207.11,153.65
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,269.18,199.91
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,332.96,246.34
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,363.43,268.43
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,384.84,284.19
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,377.24,279.02
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,369.24,273.76
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,301.24,224.78
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,248.84,186.49
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,239.46,180.5
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,230.07,174.28
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,207.54,157.58
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,184.88,140.62
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,198.59,152.12
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,213.08,164.17
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,273.46,213.4
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,332.96,261.15
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,296.13,233.76
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,258.76,205.62
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,215.24,171.05
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,171.97,135.67
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,124.78,96.23
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,66.61,47.2
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,30.33,3.56
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,15.01,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,26.43,14.36
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,38.72,26.96
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,51.24,38.21
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,48.45,36.08
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,49.45,36.94
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,43.68,31.87
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,37.93,26.81
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,64.12,48.87
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,89.21,69.68
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,139.4,110.7
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,192.49,144.83
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,227.07,168.1
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,257.19,188.34
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,291.15,212.96
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,327.84,239.95
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,367.38,267.63
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,422.83,308.67
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,466.61,341.94
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,529.69,390.24
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,458.61,340.36
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,360.98,266.51
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,474.21,350.45
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,601.64,442.11
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,556.35,408.52
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,498.64,366.14
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,678.59,501.63
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,855.49,625.71
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,775.75,566.96
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,652.58,475.16
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,735.97,536.77
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,822.73,598.52
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,698.09,510.77
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,565.65,415.86
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,774.31,571.82
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,948.3,691.75
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,935.8,683.29
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,920.08,674.29
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,894.07,658.57
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,865.32,641.1
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,834.5,623.13
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,796.29,599.89
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,747.38,567.7
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,697.47,534.28
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,634.43,491.13
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,571.91,446.97
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,490.36,386.83
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,407.97,322.62
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,309.58,242.98
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,220.1,165.36
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,109.97,9.6
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,26.42,13.99
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,38.02,26.21
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,49.86,36.85
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,57.44,43.58
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,64.75,49.8
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,67.54,51.99
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,69.0,52.95
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,70.59,54.09
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,72.06,55.11
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,69.77,52.88
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,110.7,62.95
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,191.1,125.99
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,261.76,190.42
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,265.79,182.13
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,321.29,218.25
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,382.08,269.48
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,436.17,315.01
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,488.8,357.77
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,541.2,399.09
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,590.84,438.04
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,639.3,475.15
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,684.59,508.08
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,728.02,538.84
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,768.21,567.03
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,806.21,592.44
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,839.79,614.93
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,870.69,635.59
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,896.55,652.89
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,919.31,668.2
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,936.53,678.58
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,950.38,686.84
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,958.35,693.92
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,962.83,698.92
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,966.23,701.99
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,956.11,696.34
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,943.16,688.79
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,926.97,679.23
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,899.56,662.59
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,875.64,648.37
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,838.01,625.03
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,798.35,600.12
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,746.73,565.62
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,694.24,530.0
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,628.59,485.29
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,563.49,439.45
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,475.99,374.62
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,399.21,314.37
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,298.68,233.04
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,207.51,153.72
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,93.48,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,13.19,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,22.75,11.01
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,32.76,21.79
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,41.26,29.54
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,46.3,34.15
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,51.17,38.41
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,51.96,38.95
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,52.83,39.49
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,59.69,45.04
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,61.22,46.04
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,60.53,45.18
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,96.21,50.16
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,159.1,86.62
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,214.09,126.94
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,269.27,172.03
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,325.42,219.44
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,376.49,268.45
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,418.76,305.83
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,462.15,337.76
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,542.19,398.13
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,592.76,437.4
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,641.98,474.74
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,687.54,507.44
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,730.68,537.52
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,770.65,565.02
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,808.3,590.01
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,841.54,611.95
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,871.92,631.97
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,898.34,649.07
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,921.63,664.15
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,937.59,674.87
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,950.07,683.5
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,957.96,688.97
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,962.32,692.34
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,954.99,688.34
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,955.27,689.51
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,942.7,682.44
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,926.87,673.49
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,900.16,657.51
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,870.67,639.77
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,839.77,621.61
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,801.36,598.18
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,750.64,564.81
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,699.01,530.29
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,635.06,486.88
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,571.63,442.42
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,489.33,382.26
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,406.87,318.43
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,307.56,238.67
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,217.46,159.36
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,105.87,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,12.73,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,21.96,10.17
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,32.46,21.54
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,43.9,31.78
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,49.18,36.62
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,54.29,41.08
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,84.56,66.62
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,122.88,98.28
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,144.22,115.47
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,159.56,127.54
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,176.65,140.64
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,200.86,149.71
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,170.78,110.71
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,209.97,125.49
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,263.43,168.62
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,325.35,219.39
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,379.12,264.44
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,433.0,308.69
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,485.29,350.05
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,537.01,389.56
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,586.17,426.17
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,634.11,460.59
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,679.52,491.63
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,723.44,520.63
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,762.91,546.1
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,800.09,568.85
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,833.22,589.49
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,863.61,608.35
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,888.81,623.96
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,910.88,637.69
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,927.89,648.41
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,941.52,657.21
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,857.48,605.15
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,732.65,520.68
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,704.74,505.29
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,674.88,487.27
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,710.13,516.4
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,759.91,554.28
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,759.19,556.73
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,754.24,557.01
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,768.33,568.59
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,769.49,570.69
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,726.3,543.42
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,681.56,514.88
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,617.6,472.08
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,554.23,428.22
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,464.8,362.98
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,387.22,302.73
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,289.21,224.14
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,200.16,144.92
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,96.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.67,10.42
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,35.79,24.41
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,48.45,35.78
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,56.44,42.89
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.12,49.44
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,69.36,53.7
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,72.94,56.43
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,101.68,80.16
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,135.74,107.75
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,103.5,80.73
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,106.8,62.13
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,188.77,120.88
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,257.92,178.12
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,272.13,182.46
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,320.84,216.52
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,377.38,266.74
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,421.56,303.93
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,458.39,331.44
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,494.88,358.09
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,548.68,398.76
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,626.49,456.51
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,671.73,489.46
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,712.86,519.37
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,751.62,546.67
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,788.31,571.2
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,819.94,591.32
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,856.57,614.64
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,882.39,631.65
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,905.15,646.86
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,921.97,658.9
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,935.43,668.97
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,883.22,637.36
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,814.24,590.43
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,742.95,543.15
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,684.87,503.4
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,550.66,409.49
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,415.25,311.28
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,460.23,347.14
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,485.41,367.98
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,605.27,461.59
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,724.74,550.83
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,613.01,471.39
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,495.66,386.01
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,444.23,349.42
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,393.13,311.44
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,332.37,264.33
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,273.35,216.7
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,200.86,156.37
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,132.33,93.69
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,45.79,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,21.93,9.51
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,33.93,22.8
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.52,33.28
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,52.88,39.85
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,60.75,46.58
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,64.75,49.83
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,68.55,52.78
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,70.53,54.25
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,72.36,55.56
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,72.93,55.7
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,103.52,59.95
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,153.47,86.47
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,212.44,129.1
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,264.88,170.91
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,318.56,215.11
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,347.79,248.24
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,358.17,262.09
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,409.76,298.71
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,461.55,335.36
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,531.41,386.99
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,624.51,455.36
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,669.66,486.78
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,710.65,515.08
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,748.94,541.95
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,785.14,566.03
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,816.74,586.76
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,853.35,610.72
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,878.55,626.77
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,900.69,640.99
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,916.59,651.93
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,929.1,660.91
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,824.39,591.87
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,698.11,503.36
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,821.68,594.39
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,925.9,665.14
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,910.86,656.65
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,899.05,651.55
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,871.04,635.21
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,840.48,617.27
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,801.93,594.6
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,761.49,570.33
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,710.78,537.8
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,659.15,503.87
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,593.04,458.44
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,522.02,407.81
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,442.58,347.58
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,367.24,287.62
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,270.71,209.22
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,183.04,127.44
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,61.71,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.12,8.51
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,35.05,23.66
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,48.47,35.74
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,57.18,43.5
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,65.55,50.68
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,92.96,73.76
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,120.32,96.29
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,137.05,109.81
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,153.08,122.59
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,110.78,87.11
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,109.06,65.62
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,190.69,125.8
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,254.76,181.5
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,269.11,184.0
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,317.97,217.04
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,370.28,261.41
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,423.13,305.57
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,474.08,346.83
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,525.25,387.13
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,574.26,425.44
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,622.34,462.14
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,588.16,435.6
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,526.89,387.47
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,649.51,481.53
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,786.19,582.6
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,820.05,603.82
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,851.5,623.93
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,876.65,642.11
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,898.73,658.39
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,916.75,671.04
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,921.67,675.14
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,938.89,687.39
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,942.86,690.9
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,932.84,685.37
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,919.28,677.71
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,909.6,672.26
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,890.73,660.73
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,725.33,546.72
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,554.95,421.57
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,666.22,509.64
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,757.47,578.3
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,704.6,541.5
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,650.94,504.42
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,584.67,457.29
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,513.9,405.28
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,431.93,342.07
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,354.44,279.63
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,258.18,200.27
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,169.82,115.26
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,56.15,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,21.84,8.49
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,33.54,22.35
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,45.52,33.2
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,66.06,51.17
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,86.89,69.15
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,91.38,72.76
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,95.34,75.77
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,124.98,100.19
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,155.72,125.04
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,125.41,99.34
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,93.92,69.54
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,153.58,115.73
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,212.72,160.5
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,218.22,164.14
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,222.92,167.28
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,189.77,141.97
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,153.74,114.35
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,259.56,194.09
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,372.09,276.64
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,429.1,318.31
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,499.24,369.49
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,554.02,410.06
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,619.11,457.81
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,530.71,393.11
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,424.82,314.22
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,638.36,478.07
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,851.43,630.22
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,625.64,469.04
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,324.72,241.13
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,353.26,263.24
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,372.63,277.82
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,502.69,375.64
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,622.53,463.61
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,795.34,593.65
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,932.79,690.87
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,918.84,683.19
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,901.68,674.41
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,872.19,655.91
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,845.69,639.52
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,535.85,417.23
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,180.38,138.31
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,119.31,90.78
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,61.0,44.0
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,51.22,36.3
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,41.46,28.45
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,32.16,20.77
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,22.88,13.0
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,14.94,6.29
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,11.37,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,19.61,6.54
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,31.3,20.45
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,42.61,30.72
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,64.66,49.97
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,86.65,68.92
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,102.83,82.45
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,118.57,95.3
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,135.62,108.98
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,151.85,121.74
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,167.18,133.59
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,191.58,142.1
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,210.82,148.93
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,253.68,175.71
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,286.51,201.14
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,329.53,235.23
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,371.63,268.9
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,415.89,304.04
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,456.93,335.96
