Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,497.13,366.37
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,530.78,391.59
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,554.72,409.03
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,561.39,413.03
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,564.46,414.04
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,611.08,448.05
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,661.54,484.32
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,689.74,504.79
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,717.79,525.23
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,759.82,555.16
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,796.36,581.26
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,781.55,570.89
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,752.51,551.33
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,748.89,549.43
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,743.2,546.03
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,734.81,541.59
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,724.2,535.74
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,686.19,510.94
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,646.66,484.92
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,669.74,504.95
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,707.3,534.35
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,690.43,524.9
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,669.97,513.14
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,619.49,477.48
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,568.57,441.03
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,504.97,394.98
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,442.64,348.39
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,364.36,287.12
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,275.88,216.21
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,189.79,145.06
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,104.61,62.58
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,34.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.27,6.36
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.93,22.59
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.78,35.09
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,56.89,43.23
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,65.64,50.76
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,69.75,54.11
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,73.45,56.98
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,75.57,58.43
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,77.53,59.72
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,76.24,58.17
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,100.36,59.19
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,150.21,84.51
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,202.47,121.47
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,260.79,167.61
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,313.72,211.36
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,366.8,255.99
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,420.38,300.34
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,459.22,333.25
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,479.66,349.05
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,537.63,393.31
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,620.78,456.04
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,664.45,487.95
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,705.54,517.56
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,744.49,545.2
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,781.42,571.0
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,813.59,591.49
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,843.19,610.09
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,867.83,626.36
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,889.46,640.73
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,904.75,651.08
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,916.72,659.43
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,922.38,664.85
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,924.62,668.25
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,919.91,665.96
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,911.82,661.67
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,902.69,656.87
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,884.32,646.14
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,856.99,629.59
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,827.06,611.34
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,786.62,586.09
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,744.36,559.32
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,692.03,524.29
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,638.89,488.03
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,563.56,435.38
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,498.07,388.03
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,417.24,326.29
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,340.81,265.19
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,242.47,184.42
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,145.12,81.48
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,48.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.82,4.85
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.46,21.32
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.61,33.22
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.43,41.12
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,62.92,48.44
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,69.2,53.53
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,73.58,56.85
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,76.08,58.62
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,78.4,60.2
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,80.72,61.62
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,106.46,64.69
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,155.31,89.17
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,206.67,125.11
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,257.94,165.49
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,317.08,213.43
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,365.32,258.8
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,396.83,287.57
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,433.99,315.43
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,472.6,343.95
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,535.59,391.32
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,619.52,454.17
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,663.95,485.68
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,706.69,515.44
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,745.78,542.97
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,782.81,568.65
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,814.38,589.47
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,843.25,608.41
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,867.87,624.58
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,889.47,638.85
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,903.89,648.92
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,914.93,657.0
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,826.09,596.77
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,716.3,518.8
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,799.64,580.39
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,871.54,632.5
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,766.13,561.01
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,649.67,481.0
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,713.75,529.97
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,756.04,562.85
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,694.79,521.98
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,632.89,480.53
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,573.34,438.51
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,498.93,385.04
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,435.75,339.24
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,374.14,292.96
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,302.83,237.39
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,234.33,182.02
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,155.15,116.29
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,60.14,26.84
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,21.79,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.16,3.25
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,35.95,24.15
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,54.07,40.37
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,67.88,52.67
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,84.37,66.95
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,93.49,74.52
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,105.45,84.26
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,126.82,101.62
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,149.45,119.68
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,146.28,116.36
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,151.99,114.92
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,197.78,146.28
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,251.32,182.2
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,281.76,201.11
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,332.9,236.87
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,365.48,259.42
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,418.51,299.02
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,467.85,337.33
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,517.06,374.27
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,563.48,409.12
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,609.37,442.69
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,623.84,451.69
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,623.29,449.51
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,690.69,498.87
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,764.17,551.39
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,725.16,520.65
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,668.21,478.01
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,670.81,480.74
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,671.39,481.67
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,661.05,475.28
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,635.46,458.87
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,640.69,465.1
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,660.22,480.68
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,608.17,445.83
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,570.11,420.37
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,728.65,537.35
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,856.17,627.37
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,806.68,595.38
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,748.21,558.29
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,726.55,546.18
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,702.1,531.71
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,649.53,496.4
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,596.66,460.22
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,528.06,411.22
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,461.29,361.69
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,379.24,298.26
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,301.64,235.55
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,194.67,147.4
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,98.68,39.04
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,35.04,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.7,3.2
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.59,22.97
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.6,35.71
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,59.17,45.13
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.3,53.86
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,75.34,58.86
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,81.11,63.46
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,85.47,66.76
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,88.6,68.98
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,88.43,68.42
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,109.23,68.83
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,157.1,92.47
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,207.58,127.64
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,258.34,167.59
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,310.7,210.43
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,360.28,256.8
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,394.6,287.31
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,366.89,268.55
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,333.16,244.27
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,423.91,309.95
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,529.05,384.33
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,546.39,395.19
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,562.32,405.27
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,561.07,404.15
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,556.83,400.93
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,578.81,416.77
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,600.88,432.49
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,601.77,433.5
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,601.23,433.71
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,659.06,475.27
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,707.21,509.84
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,804.68,580.24
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,894.54,643.85
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,888.07,640.83
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,878.4,636.7
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,858.38,626.75
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,835.45,614.89
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,683.75,510.22
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,508.19,384.41
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,417.22,319.17
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,310.89,239.78
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,277.19,215.04
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,243.46,189.57
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,353.23,278.65
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,436.15,343.91
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,353.79,278.68
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,262.59,205.28
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,174.36,130.91
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,79.07,20.25
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,27.1,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.15,1.57
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,34.86,23.15
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.03,38.59
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,65.56,50.55
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,75.7,59.29
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,83.98,66.17
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,91.85,72.49
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,118.72,94.5
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,138.42,110.17
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,151.74,120.41
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,174.66,127.52
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,182.87,120.92
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,218.5,137.94
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,266.82,175.46
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,317.36,216.33
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,367.57,257.81
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,418.74,299.49
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,467.92,338.3
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,517.45,376.26
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,528.03,384.96
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,517.25,376.28
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,600.6,439.07
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,699.61,512.16
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,737.75,538.99
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,773.91,564.47
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,805.81,585.57
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,835.34,604.14
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,763.74,552.08
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,668.12,481.88
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,695.41,502.68
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,721.95,522.26
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,825.31,599.15
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,913.16,661.37
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,908.86,659.36
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,895.41,652.24
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,794.41,586.05
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,683.39,509.19
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,542.29,408.58
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,368.15,279.76
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,422.72,324.64
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,473.14,365.24
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,430.3,334.06
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,387.13,302.46
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,321.27,253.16
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,272.26,215.23
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,215.38,169.54
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,159.9,123.61
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,96.9,69.92
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.95,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.19,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,17.31,0.58
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,28.33,17.71
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,40.35,28.69
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,46.21,34.05
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,51.87,38.99
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,83.64,65.92
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,119.35,95.59
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,136.98,109.67
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,154.13,123.13
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,167.24,133.1
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,183.33,137.93
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,215.82,159.4
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,243.56,177.47
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,279.15,202.42
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,319.21,231.26
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,354.57,257.92
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,391.84,285.97
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,433.67,316.89
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,487.24,356.84
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,543.64,400.3
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,617.84,457.16
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,661.94,489.13
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,703.87,518.86
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,742.25,546.69
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,778.35,571.33
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,775.67,567.02
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,752.42,547.3
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,683.49,498.25
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,603.37,440.52
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,393.79,291.96
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,159.45,116.93
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,150.53,110.83
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,141.5,104.29
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,210.3,157.29
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,282.65,212.2
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,335.74,252.92
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,374.09,282.59
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,413.48,313.63
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,433.82,330.79
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,486.65,373.71
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,516.43,399.66
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,476.35,370.97
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,435.12,341.18
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,480.33,378.25
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,505.24,398.17
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,417.2,329.24
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,332.01,259.66
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,221.18,164.81
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,92.4,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,33.89,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,17.89,0.0
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,30.61,19.41
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,43.5,31.18
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,50.95,38.01
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,59.25,45.29
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,61.78,47.36
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,64.3,49.27
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,98.49,77.73
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,146.78,117.21
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,164.64,131.07
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,185.12,137.37
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,214.26,156.21
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,240.69,175.86
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,244.16,165.21
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,308.72,206.09
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,362.6,251.99
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,416.62,297.46
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,468.81,340.01
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,520.59,381.01
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,516.17,379.36
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,488.66,357.71
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,536.49,392.97
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,592.32,433.37
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,634.62,464.21
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,681.85,498.33
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,765.62,561.61
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,843.97,617.04
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,832.1,607.85
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,797.02,579.73
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,689.24,504.08
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,571.59,419.41
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,440.81,326.48
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,305.06,226.57
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,543.51,407.09
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,753.83,558.6
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,728.13,541.92
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,683.39,513.57
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,692.98,522.81
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,682.19,517.89
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,618.68,473.97
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,537.6,416.83
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,489.17,382.03
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,440.84,346.38
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,381.03,301.32
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,322.65,255.89
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,253.16,199.44
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,174.43,134.53
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,103.41,73.33
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,14.96,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.28,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,18.33,0.0
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,33.71,21.85
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,47.94,34.89
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,57.82,43.74
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,67.32,51.95
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,73.12,56.76
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,78.67,61.18
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,82.36,63.95
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,84.83,65.62
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,84.18,64.7
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,100.64,63.62
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,180.85,118.3
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,246.01,172.83
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,261.57,176.5
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,304.18,204.87
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,362.1,253.17
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,414.45,296.83
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,439.75,320.76
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,449.19,328.92
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,515.78,379.35
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,612.08,451.73
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,605.2,444.01
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,575.48,418.85
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,568.57,413.76
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,557.24,405.2
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,600.18,436.46
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,651.82,473.19
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,673.38,488.55
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,694.22,503.58
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,811.55,590.48
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,918.33,663.89
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,923.76,667.21
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,925.64,669.13
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,916.38,663.95
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,903.66,656.72
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,892.29,651.86
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,872.49,641.48
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,842.63,623.14
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,810.29,603.11
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,767.98,576.43
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,724.0,548.22
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,665.92,508.41
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,607.49,467.51
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,528.21,410.94
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,458.75,358.89
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,367.07,287.29
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,281.69,217.57
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,165.97,119.03
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,37.3,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.16,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,35.03,22.83
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,53.22,39.3
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,65.78,50.47
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,75.25,58.67
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,78.4,61.23
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,81.51,63.59
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,85.68,66.88
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,88.03,68.58
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,83.81,64.67
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,96.72,60.78
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,146.53,83.24
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,198.93,118.81
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,257.58,164.51
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,311.16,208.58
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,365.1,254.19
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,419.55,299.66
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,471.89,341.99
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,524.18,383.03
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,574.57,422.29
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,623.9,459.75
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,668.33,491.93
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,711.04,522.05
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,749.53,549.49
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,785.73,574.2
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,817.16,595.09
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,852.79,618.75
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,877.04,634.55
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,898.06,648.32
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,912.69,658.32
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,923.82,666.21
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,928.86,669.98
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,930.34,671.64
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,924.79,669.23
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,915.76,664.76
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,898.11,654.45
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,882.9,645.93
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,852.13,627.1
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,818.9,606.62
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,776.49,580.06
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,732.38,551.95
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,672.74,512.29
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,612.8,471.38
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,531.17,412.89
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,459.63,359.17
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,363.92,284.27
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,275.16,211.72
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,158.16,111.0
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,28.73,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,9.1,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,16.77,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,32.56,20.74
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,47.26,34.27
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,57.18,43.17
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,66.72,51.44
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,70.84,54.84
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,75.35,58.4
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,77.44,59.97
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,79.42,61.4
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,119.61,94.33
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,181.46,134.42
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,165.48,106.53
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,199.46,118.78
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,250.72,158.84
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,304.28,203.01
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,358.49,248.89
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,413.1,294.5
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,465.56,336.95
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,520.85,380.11
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,570.09,418.41
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,618.12,454.79
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,663.84,488.94
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,708.35,521.52
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,747.49,549.63
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,784.22,574.17
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,816.74,594.58
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,846.41,612.99
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,871.4,629.23
