Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,874.53,619.08
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,889.15,627.96
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,900.25,634.76
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,904.49,639.61
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,905.15,642.41
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,899.6,640.57
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,899.68,642.53
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,882.11,634.14
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,861.33,623.82
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,831.64,606.35
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,799.32,587.06
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,756.7,560.71
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,717.11,535.97
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,659.48,497.18
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,601.77,457.17
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,525.69,403.31
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,451.93,348.23
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,349.25,266.72
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,254.11,181.69
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,95.79,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,11.82,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,22.72,11.29
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,36.34,24.78
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,43.26,31.2
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,49.95,37.12
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,53.41,39.98
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,56.79,42.6
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,58.8,44.05
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,60.71,45.38
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,68.31,51.26
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,73.06,54.7
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,125.15,66.27
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,179.47,99.73
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,234.52,141.04
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,290.57,185.94
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,345.86,231.25
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,406.4,279.72
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,459.06,321.25
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,510.94,361.01
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,560.13,397.93
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,607.99,432.82
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,653.28,464.17
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,697.09,493.62
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,736.01,520.06
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,772.42,543.55
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,803.84,563.72
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,832.25,582.05
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,855.82,596.79
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,876.08,609.58
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,889.82,619.81
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,900.04,628.05
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,903.92,631.91
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,904.24,633.79
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,900.09,633.07
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,883.68,624.8
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,864.03,615.9
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,846.3,608.22
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,813.57,589.44
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,778.49,568.97
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,732.88,541.34
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,685.8,512.09
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,623.19,470.34
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,560.7,427.17
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,481.16,370.28
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,401.64,309.82
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,300.78,229.25
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,208.87,145.89
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,73.84,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.1,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,24.23,12.16
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,40.03,27.86
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.37,38.06
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,62.28,47.57
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,67.3,51.69
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,73.06,56.24
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,76.14,58.52
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,79.08,60.62
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,117.66,91.88
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,170.5,133.77
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,191.36,135.13
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,229.69,158.73
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,267.4,186.11
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,306.02,215.2
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,339.65,235.32
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,404.52,281.46
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,413.28,294.9
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,397.44,286.19
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,365.03,264.17
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,319.85,232.17
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,493.0,359.71
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,699.32,504.38
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,589.96,425.52
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,436.28,313.5
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,638.53,462.61
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,837.22,598.92
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,860.81,613.15
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,881.1,626.87
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,895.7,637.1
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,906.78,645.27
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,911.16,648.94
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,920.87,656.24
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,915.08,654.19
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,905.73,650.13
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,887.65,641.47
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,866.31,630.76
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,837.25,613.64
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,805.45,594.6
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,766.44,570.6
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,721.09,541.76
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,662.43,502.75
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,603.57,462.17
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,525.58,406.21
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,449.91,348.76
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,346.64,265.42
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,251.28,173.01
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,94.53,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,9.1,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,23.48,11.37
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,38.54,26.77
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,49.56,36.81
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,60.17,46.18
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,67.7,52.51
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,74.9,58.33
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,79.71,62.09
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,82.86,64.37
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,84.97,65.62
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,88.01,67.62
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,136.02,79.44
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,186.71,110.91
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,238.17,149.75
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,291.27,192.63
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,343.87,236.0
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,397.08,279.38
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,436.74,313.71
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,456.15,329.94
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,516.36,374.97
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,595.88,434.33
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,639.12,465.45
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,680.75,494.84
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,718.01,521.67
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,753.01,546.58
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,714.64,517.12
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,654.51,472.25
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,577.42,418.55
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,501.74,364.33
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,694.99,507.54
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,871.68,630.92
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,873.12,631.55
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,876.8,635.08
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,607.62,449.94
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,293.82,217.12
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,273.47,203.83
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,237.29,177.79
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,369.98,281.5
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,484.98,369.42
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,386.98,297.18
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,307.74,237.51
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,268.39,208.29
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,229.34,178.36
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,171.77,132.99
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,128.24,97.58
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,81.59,58.87
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,27.84,13.47
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.28,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,9.1,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,21.9,9.76
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,35.5,23.96
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,44.37,32.08
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,54.31,40.8
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,80.36,62.9
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,107.08,85.12
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,123.15,98.05
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,138.62,110.26
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,153.47,121.78
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,167.71,132.65
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,198.55,144.62
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,232.02,167.28
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,248.59,181.38
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,266.81,196.88
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,287.01,211.56
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,307.59,226.46
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,321.67,236.62
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,334.66,245.75
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,408.68,299.62
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,495.7,362.48
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,535.43,390.57
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,577.39,420.16
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,662.51,484.4
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,750.7,550.25
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,753.8,549.39
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,737.41,535.27
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,737.77,536.26
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,734.84,534.87
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,810.82,591.89
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,876.25,637.42
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,879.15,639.86
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,878.53,640.57
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,870.25,636.62
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,858.59,630.58
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,786.6,584.61
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,700.65,526.27
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,679.57,514.01
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,655.77,499.32
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,615.35,472.8
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,573.27,444.48
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,519.54,405.5
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,465.72,365.23
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,394.95,311.1
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,326.99,256.64
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,240.38,184.36
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,156.32,97.88
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,51.81,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.53,9.15
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.52,24.03
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,44.76,32.61
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,53.71,40.63
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,59.62,45.73
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,63.84,49.19
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,66.23,50.97
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,68.51,52.62
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,111.95,88.59
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,167.36,133.54
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,195.32,143.9
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,229.65,169.28
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,245.93,180.67
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,272.21,200.19
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,317.3,232.01
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,365.56,267.32
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,401.66,295.05
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,436.5,321.1
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,500.87,369.91
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,587.73,436.18
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,631.35,469.31
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,673.4,500.78
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,711.28,528.67
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,746.79,554.45
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,777.24,574.71
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,804.76,592.51
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,778.99,573.19
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,736.7,540.95
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,627.29,463.1
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,509.05,376.66
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,308.8,231.96
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,115.6,84.61
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,139.26,103.34
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,163.91,122.61
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,119.63,88.59
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,76.19,54.8
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,50.39,34.58
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,24.69,14.18
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,21.59,11.79
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,18.49,9.37
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,15.39,6.91
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.3,4.42
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.22,1.88
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.14,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.94,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.75,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.1,1.08
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,18.48,9.8
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,30.85,20.75
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,43.26,31.67
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,56.26,42.85
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,68.93,53.53
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,99.4,79.16
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,128.59,103.29
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,150.13,120.49
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,166.8,133.44
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,195.93,144.68
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,224.26,165.07
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,229.49,170.78
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,225.37,169.45
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,264.93,198.26
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,318.24,237.4
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,202.35,151.04
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,68.39,48.21
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,79.11,56.64
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,89.68,64.79
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,213.75,159.94
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,340.55,253.84
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,497.05,370.46
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,671.3,495.0
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,392.24,295.74
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,84.52,60.4
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,282.57,213.26
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,500.62,371.29
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,524.01,387.67
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,547.52,405.31
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,411.34,308.03
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,271.06,204.11
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,223.07,168.64
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,174.71,131.88
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,123.0,92.33
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,72.63,52.86
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,81.25,60.0
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,90.8,67.86
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,79.13,58.84
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,67.43,49.66
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,56.11,40.56
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,45.01,31.49
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,34.38,22.72
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,23.77,13.82
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,14.94,6.27
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.18,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.22,0.31
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,18.48,9.94
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,30.86,21.03
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,43.26,32.08
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,56.63,43.81
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,69.69,55.1
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,75.54,60.0
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,81.31,64.75
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,73.03,57.3
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,63.71,49.05
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,60.62,44.07
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,57.54,41.42
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,48.68,34.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,39.83,26.84
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,75.42,55.53
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,110.13,83.16
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,119.73,90.43
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,129.4,97.74
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,129.92,98.02
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,130.46,98.38
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,162.86,123.5
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,195.88,148.81
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,233.6,177.8
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,272.25,207.26
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,228.03,173.49
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,182.7,138.67
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,246.11,187.95
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,322.21,246.0
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,227.21,173.49
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,142.01,107.31
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,207.34,159.33
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,275.94,213.26
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,184.39,142.11
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,94.48,70.78
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,281.96,223.03
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,460.97,362.63
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,418.35,330.22
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,375.13,297.8
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,340.55,272.38
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,305.46,245.95
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,266.56,215.36
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,227.4,183.77
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,181.71,146.0
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,136.3,107.42
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,76.27,55.92
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,20.48,4.09
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,15.86,4.25
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,31.23,20.91
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,50.04,37.98
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,68.59,54.65
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,86.61,70.44
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,100.38,82.19
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,120.38,99.01
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,139.78,115.0
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,151.68,124.41
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,163.21,133.4
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,190.52,146.25
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,222.08,168.46
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,230.86,175.65
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,235.6,179.91
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,260.37,198.69
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,286.4,218.35
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,294.38,224.03
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,301.4,228.87
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,346.62,262.73
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,395.47,298.96
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,463.48,349.09
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,542.13,406.09
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,477.66,359.07
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,400.29,301.78
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,375.95,284.17
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,349.61,264.68
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,349.17,264.73
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,348.49,264.54
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,346.03,263.18
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,343.36,261.72
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,395.51,302.46
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,464.31,354.77
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,416.25,319.65
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,382.16,294.91
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,340.16,263.6
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,297.44,231.35
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,425.13,334.79
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,547.16,430.16
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,507.26,400.91
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,466.43,371.35
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,491.23,391.47
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,497.75,396.4
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,410.99,328.35
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,333.84,265.05
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,237.68,182.62
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,135.21,42.3
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,47.02,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,15.56,3.51
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,31.6,21.1
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,39.2,28.38
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,46.53,35.06
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,50.57,38.64
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,54.49,41.94
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,57.01,43.93
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,59.43,45.76
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,60.26,46.1
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,67.58,51.92
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,112.96,61.9
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,166.7,93.92
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,221.09,134.92
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,276.59,180.21
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,331.03,226.02
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,390.72,275.1
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,442.74,317.09
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,494.07,357.2
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,542.81,394.88
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,590.18,430.44
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,634.87,462.88
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,678.17,493.54
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,717.09,521.41
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,753.45,546.6
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,784.65,566.18
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,812.82,583.79
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,835.74,598.57
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,855.31,611.32
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,869.23,620.61
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,879.61,627.86
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,883.78,631.37
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,884.39,632.87
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,878.43,630.4
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,869.0,625.95
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,859.34,620.79
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,838.12,608.29
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,809.14,591.56
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,777.49,572.95
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,734.58,546.9
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,689.99,519.05
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,636.34,482.79
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,578.57,442.04
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,498.78,383.82
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,422.16,324.09
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,311.08,231.6
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,193.93,27.39
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,75.55,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,13.87,1.99
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,28.17,18.3
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,35.14,25.05
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,41.89,31.27
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,45.44,34.45
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,48.9,37.4
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,55.97,43.4
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,58.29,45.17
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,59.32,45.7
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,60.33,46.2
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,107.21,56.53
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,164.02,90.69
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,228.75,140.78
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,286.17,189.24
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,342.94,238.58
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,399.64,287.55
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,454.43,334.13
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,508.46,378.81
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,559.28,420.69
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,608.53,460.33
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,654.77,495.85
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,698.85,528.88
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,738.76,559.07
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,775.96,586.07
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,808.79,609.21
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,838.5,630.21
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,862.83,646.95
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,883.69,661.37
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,898.7,672.25
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,910.03,680.8
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,914.05,684.19
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,914.31,685.42
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,907.1,681.69
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,896.36,675.75
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,887.21,672.17
