Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,457.94,363.54
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,369.24,285.91
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,185.62,70.15
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,13.64,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,24.55,14.47
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,32.17,22.53
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,39.57,29.49
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,43.69,33.25
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,52.28,40.74
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,54.81,42.82
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,57.3,44.79
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,58.13,45.17
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,58.98,45.55
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,91.01,49.56
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,157.56,86.09
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,215.34,127.43
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,274.01,174.74
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,332.21,223.66
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,390.24,272.02
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,446.28,317.82
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,501.42,361.33
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,553.31,402.05
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,603.48,440.25
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,650.7,474.86
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,695.67,506.94
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,735.9,535.48
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,773.23,561.5
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,805.58,582.08
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,834.61,600.23
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,858.12,615.37
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,878.0,628.33
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,891.58,638.23
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,901.34,645.95
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,904.73,649.85
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,904.29,651.57
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,896.53,648.79
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,885.11,643.85
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,864.3,633.48
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,848.16,626.24
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,814.99,606.89
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,779.15,585.46
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,730.1,554.38
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,679.54,521.11
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,611.75,473.29
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,550.84,427.86
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,454.97,354.67
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,364.44,276.61
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,181.53,41.94
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,13.64,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,24.6,14.19
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,32.19,22.33
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,39.56,29.23
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,43.24,32.59
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,46.88,35.69
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,54.3,41.95
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,57.19,44.14
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,57.99,44.49
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,58.82,44.85
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,87.82,47.91
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,144.07,76.19
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,207.96,122.02
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,264.96,167.65
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,320.99,214.85
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,376.87,261.92
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,430.97,306.95
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,484.27,350.18
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,535.01,390.87
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,584.11,429.25
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,629.16,463.22
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,672.05,494.81
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,711.03,523.65
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,747.21,550.07
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,778.48,570.47
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,806.52,588.36
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,829.15,603.49
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,848.23,616.4
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,861.14,624.62
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,870.31,630.59
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,873.24,634.78
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,872.45,636.77
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,861.09,631.17
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,846.34,623.51
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,833.81,616.58
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,810.39,602.38
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,776.35,580.94
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,739.83,557.53
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,690.97,525.64
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,640.78,491.65
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,577.85,445.86
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,511.25,395.08
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,415.79,321.38
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,326.05,243.45
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,161.69,5.1
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,14.55,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,26.52,15.07
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,34.85,24.0
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,42.93,31.44
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,46.0,34.21
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,49.12,36.82
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,51.66,38.87
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,59.48,45.35
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,59.79,45.36
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,60.19,45.44
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,128.15,87.77
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,201.68,148.61
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,228.54,167.89
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,255.69,188.27
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,285.97,200.17
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,369.16,257.35
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,422.34,301.91
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,474.68,344.77
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,524.1,384.93
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,571.95,422.85
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,615.87,456.09
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,657.54,486.77
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,695.35,514.81
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,730.45,540.41
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,761.14,560.97
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,788.73,578.55
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,810.29,592.99
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,828.4,605.23
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,840.85,612.57
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,849.71,617.67
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,851.06,620.5
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,848.78,621.14
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,839.3,615.91
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,834.21,613.82
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,813.08,600.7
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,788.87,585.62
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,754.16,563.29
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,717.1,539.08
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,667.07,506.07
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,621.11,474.75
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,551.12,423.88
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,482.5,371.66
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,386.34,296.62
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,295.94,217.48
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,146.13,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,14.1,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,25.64,14.13
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,42.98,30.84
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,59.87,45.92
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,76.28,60.26
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,92.22,73.85
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,107.33,86.37
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,121.97,98.18
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,137.15,110.21
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,151.68,121.47
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,171.25,128.18
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,198.86,146.2
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,233.73,167.15
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,272.96,192.73
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,312.49,222.5
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,355.75,255.53
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,395.6,284.03
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,458.17,331.16
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,508.29,371.26
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,553.97,407.34
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,596.35,439.63
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,636.69,469.72
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,672.64,496.87
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,706.06,521.86
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,681.14,501.4
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,626.69,460.23
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,663.75,488.25
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,692.98,510.47
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,661.15,487.94
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,614.57,455.38
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,596.05,444.2
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,575.53,431.34
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,688.47,517.37
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,788.51,589.19
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,691.0,523.23
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,586.73,448.88
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,442.97,343.05
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,304.59,236.79
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,270.79,211.96
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,236.46,185.72
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,197.21,154.4
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,157.74,122.12
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,101.79,76.34
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,57.1,37.93
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,26.13,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,14.1,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,24.31,12.8
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,34.96,24.02
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,43.87,32.21
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,50.53,38.19
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,56.92,43.7
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,59.79,46.03
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,62.6,48.21
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,66.8,51.51
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,94.46,74.47
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,96.21,72.06
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,97.94,73.06
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,131.16,98.67
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,164.53,123.88
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,241.74,176.84
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,343.39,248.43
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,386.52,277.24
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,454.5,326.66
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,502.24,363.98
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,548.7,399.3
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,566.48,411.81
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,568.67,412.13
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,589.41,426.77
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,607.43,439.01
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,686.1,496.16
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,758.97,547.46
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,717.71,517.35
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,643.21,464.78
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,742.91,537.16
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,822.33,590.25
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,823.78,591.96
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,821.7,592.51
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,812.06,588.33
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,799.06,582.11
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,777.39,570.22
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,752.8,556.33
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,716.92,534.57
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,683.59,514.11
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,632.72,480.35
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,581.12,444.95
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,510.87,394.61
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,442.05,342.11
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,344.16,264.67
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,252.62,181.55
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,96.24,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,13.64,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,23.56,11.86
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,34.2,23.3
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,43.17,31.56
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,47.41,35.46
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,51.6,39.11
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,54.38,41.39
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,57.09,43.52
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,58.2,44.14
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,65.46,49.93
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,125.69,87.42
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,200.36,146.53
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,224.7,164.58
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,245.9,181.23
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,271.43,200.78
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,297.6,220.88
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,356.42,259.59
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,458.89,334.42
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,465.8,343.44
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,449.62,332.22
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,536.75,397.85
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,638.23,473.68
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,675.3,501.23
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,709.76,526.74
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,641.11,474.95
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,535.98,395.89
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,567.81,420.19
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,591.43,438.23
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,456.88,340.05
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,314.23,233.23
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,442.47,331.76
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,574.39,429.63
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,559.31,419.71
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,542.25,409.07
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,661.88,501.86
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,760.26,573.83
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,723.78,549.33
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,685.11,523.65
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,638.64,491.5
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,587.43,454.79
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,517.24,402.53
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,448.62,348.64
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,349.24,268.65
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,256.62,181.01
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,98.09,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,13.64,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,23.56,11.32
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,33.68,22.6
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,45.08,32.88
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,48.81,36.34
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,52.58,39.6
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,55.33,41.85
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,58.03,43.95
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,57.75,43.49
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,63.52,48.09
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,82.95,48.39
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,136.2,72.42
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,188.98,108.29
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,250.26,156.75
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,304.7,202.71
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,359.12,249.03
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,411.49,293.22
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,463.35,335.99
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,512.02,375.21
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,559.08,412.01
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,603.67,445.96
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,646.33,477.56
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,684.1,506.03
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,719.11,532.07
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,749.68,554.15
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,777.12,573.04
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,798.52,587.68
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,816.44,600.07
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,828.43,607.56
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,836.79,612.78
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,838.51,615.99
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,836.61,616.97
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,827.51,612.24
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,814.99,605.34
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,801.13,598.39
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,776.83,584.21
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,742.39,561.66
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,705.67,537.17
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,655.77,502.47
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,604.79,465.82
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,538.89,416.72
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,470.14,362.96
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,369.95,282.74
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,276.83,190.32
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,107.56,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,13.64,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,23.56,10.82
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,34.05,22.85
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,46.07,33.68
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,49.73,37.11
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,53.46,40.36
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,56.17,42.57
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,58.83,44.64
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,57.49,43.18
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,62.13,46.74
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,118.05,80.74
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,190.69,133.84
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,197.05,124.82
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,247.12,153.77
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,301.62,200.14
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,356.16,247.2
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,408.32,291.53
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,459.91,334.42
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,509.17,374.46
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,556.88,412.16
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,600.45,445.79
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,641.75,476.86
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,679.51,505.51
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,714.59,531.7
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,744.93,554.15
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,772.17,573.14
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,793.41,587.54
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,811.2,599.82
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,823.36,607.55
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,831.93,612.99
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,834.04,616.53
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,832.56,617.84
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,821.5,611.5
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,814.58,608.19
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,792.69,594.23
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,767.78,578.22
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,732.6,555.04
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,695.15,529.88
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,643.85,495.01
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,596.77,461.85
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,526.07,408.69
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,456.99,353.93
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,355.51,271.96
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,259.69,173.5
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,100.39,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,12.28,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,22.46,9.43
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,39.2,27.01
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,53.98,40.36
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,67.58,52.33
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,80.72,63.62
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,95.19,75.74
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,109.06,87.11
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,123.5,98.75
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,137.28,109.69
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,109.06,74.57
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,134.62,72.5
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,187.14,107.82
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,241.32,150.66
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,292.14,203.86
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,320.45,235.52
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,363.21,266.33
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,418.51,307.34
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,434.77,321.49
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,440.99,327.1
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,491.08,364.29
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,549.62,407.38
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,573.86,425.45
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,596.47,442.21
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,568.02,420.47
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,538.67,397.7
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,571.48,422.73
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,604.64,447.72
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,588.35,436.36
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,569.68,423.47
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,642.95,479.27
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,703.27,525.27
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,689.8,516.89
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,673.58,507.01
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,531.45,404.58
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,393.94,301.8
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,553.52,426.36
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,677.91,518.13
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,625.77,481.62
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,573.0,444.3
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,499.07,388.72
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,426.99,331.18
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,323.76,247.38
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,224.09,143.42
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,84.89,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,12.28,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,21.23,7.98
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,31.41,20.49
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,42.75,30.82
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,63.81,49.1
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,85.9,67.98
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,68.5,53.06
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,56.08,42.31
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,92.82,73.06
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,132.17,105.35
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,103.9,71.04
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,129.2,68.84
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,181.17,103.44
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,234.57,145.39
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,287.78,190.38
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,346.24,239.94
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,387.56,279.24
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,416.15,305.18
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,441.4,325.74
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,463.14,342.97
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,497.83,368.73
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,533.85,395.13
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,551.87,408.72
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,567.85,420.7
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,588.43,436.34
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,608.12,451.27
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,635.26,471.56
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,654.23,486.24
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,655.47,487.77
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,654.3,487.73
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,650.09,486.74
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,643.49,484.14
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,589.83,446.77
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,548.45,417.62
