Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,776.37,577.31
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,783.71,583.44
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,784.41,584.94
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,781.62,584.26
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,773.94,580.39
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,756.7,570.02
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,732.59,555.76
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,705.63,539.32
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,667.46,513.7
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,631.66,489.15
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,577.14,450.31
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,522.39,409.55
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,443.96,347.19
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,368.21,283.89
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,254.87,182.92
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,103.75,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.19,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,14.24,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,25.44,14.76
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,37.96,26.88
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,43.74,32.28
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,49.43,37.33
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,52.38,39.88
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,55.31,42.29
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,55.91,42.62
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,62.31,47.85
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,63.44,48.55
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,107.98,58.43
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,159.57,88.29
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,212.67,127.52
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,265.46,170.64
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,318.5,214.99
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,373.77,260.76
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,423.63,301.62
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,471.26,340.67
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,517.48,377.7
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,560.41,410.73
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,601.69,441.71
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,638.7,469.83
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,673.09,495.63
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,702.91,517.28
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,729.73,536.59
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,750.37,551.21
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,767.61,563.57
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,779.58,572.95
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,788.02,580.18
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,789.61,582.62
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,787.68,582.9
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,777.8,577.96
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,771.29,575.43
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,749.76,563.09
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,725.3,548.65
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,689.79,525.35
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,652.12,499.89
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,599.02,462.62
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,545.17,423.01
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,474.48,368.05
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,401.35,307.32
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,286.16,201.96
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,133.22,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,14.55,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,21.9,11.92
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,30.26,20.5
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,34.82,24.83
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,42.94,32.03
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,45.91,34.61
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,48.86,37.07
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,50.47,38.21
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,52.09,39.32
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,53.24,40.1
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,98.19,49.81
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,159.36,86.84
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,213.55,127.63
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,267.32,172.47
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,320.86,218.52
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,372.22,262.9
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,422.48,305.59
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,469.73,345.54
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,515.25,383.15
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,557.64,416.64
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,597.57,447.34
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,633.04,474.99
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,665.71,500.09
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,693.48,520.5
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,718.07,538.34
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,737.29,552.05
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,753.11,563.13
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,762.12,568.82
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,767.57,572.25
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,634.6,478.39
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,480.17,363.33
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,464.91,354.23
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,448.07,343.18
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,579.46,446.26
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,690.73,529.13
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,651.59,501.43
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,610.6,472.8
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,560.39,436.82
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,505.99,395.93
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,427.52,333.36
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,351.96,270.03
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,240.78,166.94
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,91.79,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,14.55,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,24.27,13.15
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,37.28,25.92
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,42.62,31.04
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,47.94,35.84
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,50.94,38.46
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,53.93,40.93
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,54.22,40.91
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,60.1,45.61
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,101.72,80.29
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,171.19,126.13
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,201.19,144.63
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,230.12,164.15
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,251.77,171.21
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,305.08,207.04
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,335.89,242.23
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,341.24,253.33
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,363.05,270.09
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,384.93,286.65
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,431.22,321.01
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,481.8,358.34
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,474.89,353.7
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,457.6,341.29
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,580.7,435.82
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,700.69,526.62
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,719.74,540.48
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,735.47,552.13
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,745.22,559.76
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,751.53,565.18
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,756.98,570.0
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,753.52,568.75
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,742.21,562.35
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,727.69,553.77
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,704.48,539.74
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,678.55,523.57
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,638.42,495.79
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,600.99,469.3
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,545.53,428.71
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,490.05,386.05
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,406.71,319.3
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,326.63,251.94
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,215.54,146.0
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,68.75,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,12.73,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,27.54,15.26
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,42.34,30.12
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,51.45,38.56
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,60.32,46.47
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,66.24,51.59
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,71.99,56.39
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,94.4,75.21
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,129.02,103.93
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,134.32,107.8
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,160.45,115.63
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,145.65,105.17
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,108.87,81.51
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,183.35,137.16
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,261.58,194.99
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,288.43,214.96
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,316.91,236.27
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,347.17,259.22
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,379.67,283.87
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,364.02,272.42
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,340.47,254.69
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,411.74,308.54
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,492.71,368.74
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,361.34,272.09
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,210.64,157.56
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,340.07,257.34
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,462.88,349.14
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,374.07,282.72
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,269.2,203.27
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,372.87,285.19
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,479.98,367.65
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,419.25,322.58
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,370.63,286.32
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,485.15,378.34
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,602.14,469.01
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,545.59,426.92
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,495.21,389.28
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,433.96,342.88
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,373.94,295.71
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,289.14,227.23
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,198.32,152.14
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,116.22,74.8
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.81,9.09
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,32.98,22.2
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,49.82,37.13
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,66.41,51.66
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,82.47,65.59
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,98.35,79.12
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,112.66,91.1
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,126.8,102.77
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,142.47,115.58
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,152.73,117.4
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,160.32,122.92
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,157.2,120.45
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,129.64,98.58
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,99.5,74.63
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,110.33,82.97
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,121.24,91.24
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,212.43,161.55
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,308.94,234.01
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,326.67,246.48
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,345.07,259.74
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,315.73,237.88
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,282.92,213.32
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,405.75,306.87
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,540.46,405.23
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,522.82,391.8
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,501.95,377.1
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,339.03,258.27
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,161.49,121.92
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,84.15,61.94
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,10.58,2.95
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,68.15,49.61
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,130.91,99.75
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,317.06,250.62
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,482.24,378.69
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,431.97,340.98
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,395.26,313.82
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,348.55,278.03
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,302.04,241.07
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,288.94,228.84
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,260.8,202.32
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,161.67,103.77
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,31.28,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,3.04
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,11.62
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,21.57
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,31.43
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,53.67,41.42
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,64.69,51.01
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,68.06,53.84
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,71.34,56.54
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,97.5,78.87
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,123.26,96.07
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,76.16,57.25
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,22.94,13.34
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,45.53,31.9
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,68.2,50.33
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,124.53,95.41
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,180.01,138.86
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,145.64,111.56
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,109.6,82.93
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,167.32,128.38
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,226.24,173.69
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,184.1,140.87
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,140.42,106.73
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,149.94,114.36
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,159.7,122.07
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,150.39,114.83
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,140.92,107.51
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,149.24,114.25
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,157.9,121.27
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,180.1,139.23
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,203.55,158.15
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,169.49,131.43
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,135.07,104.19
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,99.48,76.04
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,64.56,47.87
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,55.66,40.68
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,46.78,33.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,37.92,26.08
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,29.07,18.65
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,21.12,11.84
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.18,5.01
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.02,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.33
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.89
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,11.43,4.42
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.2,5.93
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.12,3.21
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.04,0.23
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.93,0.95
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.65
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.7,2.36
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,10.59,3.06
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.03,3.4
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,11.48,3.73
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,165.66,126.94
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,319.82,245.37
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,298.5,228.93
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,273.33,209.82
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,281.29,216.09
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,289.38,222.37
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,282.24,216.58
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,274.4,210.33
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,187.68,143.72
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,106.96,80.31
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,285.18,222.82
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,461.14,357.08
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,489.06,379.45
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,504.07,393.43
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,466.72,366.08
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,428.01,337.53
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,429.97,341.26
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,429.39,342.78
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,389.2,312.06
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,349.23,280.93
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,302.39,244.04
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,255.84,206.13
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,199.64,158.96
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,133.14,102.26
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,73.3,40.91
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.8
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,13.25
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,24.55
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,46.48,35.42
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,59.11,46.62
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,71.61,57.49
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,100.65,82.5
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,129.18,106.62
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,142.8,117.91
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,161.01,125.47
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,174.36,126.92
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,215.83,150.6
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,195.17,143.82
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,155.56,120.52
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,164.13,126.96
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,172.88,133.47
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,157.25,121.02
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,140.74,107.88
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,302.01,234.19
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,481.56,370.21
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,329.06,255.02
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,146.65,111.73
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,79.84,58.9
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.25,5.15
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,58.9,42.25
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,105.14,79.43
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,69.99,51.25
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,35.35,23.26
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,26.05,15.76
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,16.76,8.19
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,35.75,23.91
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,54.8,39.67
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,60.12,44.24
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,65.45,48.87
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,57.0,41.97
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,48.56,35.02
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,39.69,27.6
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,30.84,20.1
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,22.44,12.9
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.06,5.66
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.9,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,10.01,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,20.07,7.32
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,32.59,22.02
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,39.04,28.3
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,45.35,34.12
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,48.88,37.3
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,52.38,40.3
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,36.34,26.19
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,33.5,23.6
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,51.24,38.88
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,69.02,51.54
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,74.82,56.01
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,80.52,60.39
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,53.07,37.91
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,25.61,15.4
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,76.22,56.47
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,125.41,95.57
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,108.11,81.63
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,90.39,67.43
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,83.4,61.68
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,76.27,55.85
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,103.34,77.4
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,130.59,98.92
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,101.27,75.57
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,71.81,52.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,102.77,76.8
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,134.49,101.89
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,159.02,121.32
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,184.63,141.57
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,159.91,122.59
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,134.88,103.22
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,427.87,340.24
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,683.07,531.19
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,461.93,364.81
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,211.93,166.88
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,384.77,309.55
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,543.54,432.63
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,484.92,386.36
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,426.4,339.91
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,344.93,273.02
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,267.18,205.61
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,137.75,71.54
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.13,5.87
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,33.35,22.67
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,50.42,38.25
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,65.52,51.85
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,80.64,65.3
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,95.43,78.22
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,100.12,82.17
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,100.53,82.33
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,106.68,87.41
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,113.06,88.5
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,101.96,79.0
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,89.72,68.66
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,129.94,101.09
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,170.26,133.15
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,173.03,135.17
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,175.57,137.12
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,172.92,134.93
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,169.91,132.47
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,186.74,145.58
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,204.12,159.04
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,202.31,157.6
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,200.31,156.07
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,188.48,146.78
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,176.28,137.19
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,172.74,134.5
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,169.14,131.75
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,169.44,132.19
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,169.87,132.77
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,141.87,110.49
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,113.66,87.87
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,203.39,162.24
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,292.81,234.81
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,183.4,146.88
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,71.23,54.0
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,61.48,46.08
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,52.12,38.3
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,42.36,30.08
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,32.61,21.76
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,23.33,13.74
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,14.06,5.68
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.02,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
