Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,10.01,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,18.35,0.25
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,27.31,17.44
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,35.99,25.95
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,40.81,30.6
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,45.58,35.01
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,50.86,39.72
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,55.96,44.14
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,87.13,71.22
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,120.48,99.61
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,110.94,76.71
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,140.21,80.76
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,188.0,114.74
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,236.75,154.34
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,284.98,195.95
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,332.76,237.55
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,381.25,279.75
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,424.96,317.58
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,466.82,352.38
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,509.82,387.3
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,545.83,417.33
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,579.45,444.93
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,608.05,467.41
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,633.78,487.3
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,657.0,506.1
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,674.8,520.83
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,687.93,532.38
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,697.72,541.48
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,699.32,544.32
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,697.47,544.37
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,690.75,541.07
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,680.74,535.37
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,658.9,520.35
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,634.26,502.97
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,597.79,476.33
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,559.36,446.79
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,502.25,402.59
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,450.94,360.27
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,364.76,287.9
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,283.19,203.61
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,113.63,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,8.64,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,17.11,0.0
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,24.62,15.37
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,32.0,22.91
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,35.84,26.74
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,39.7,30.4
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,41.75,32.21
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,43.85,33.97
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,50.93,40.19
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,52.95,41.82
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,78.26,43.94
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,131.85,69.66
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,185.68,108.52
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,239.84,154.07
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,292.23,201.05
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,344.15,248.37
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,393.95,294.29
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,442.31,338.27
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,487.92,378.39
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,531.51,415.74
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,570.64,449.43
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,607.05,480.17
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,638.71,505.85
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,667.23,528.51
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,690.56,547.94
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,710.39,564.49
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,724.47,576.57
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,734.9,585.39
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,738.59,588.89
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,738.62,589.84
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,730.48,584.84
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,718.95,577.38
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,698.24,563.22
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,674.6,546.57
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,639.25,520.4
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,607.5,495.99
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,553.71,452.7
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,499.43,406.51
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,416.38,334.51
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,336.7,246.33
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,142.96,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,8.64,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,15.74,0.0
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,23.97,14.89
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,31.95,23.06
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,39.5,30.31
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,44.08,34.67
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,47.15,37.43
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,50.22,40.05
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,51.96,41.4
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,53.72,42.71
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,76.06,44.49
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,127.87,69.1
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,179.41,105.84
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,236.55,153.27
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,286.59,197.36
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,336.04,241.58
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,383.08,284.39
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,428.76,325.38
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,471.35,362.38
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,512.03,396.82
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,548.38,427.89
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,582.14,456.27
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,611.3,479.84
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,637.46,500.64
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,658.7,518.15
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,676.66,532.98
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,565.16,446.61
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,411.35,325.83
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,564.64,449.93
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,699.39,555.59
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,657.02,524.3
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,614.31,493.12
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,621.61,500.61
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,628.62,506.88
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,592.06,478.46
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,553.52,447.65
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,501.7,407.32
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,445.68,361.37
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,360.6,288.88
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,280.04,204.05
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,112.23,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,10.56,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,25.97,16.15
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,40.83,30.56
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,56.63,45.21
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,72.24,59.48
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,86.65,72.42
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,97.07,81.55
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,109.41,92.21
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,124.93,105.49
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,131.86,104.22
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,149.46,119.0
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,175.58,137.36
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,210.15,162.75
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,228.4,178.29
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,240.92,189.11
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,204.21,161.14
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,160.68,126.88
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,163.94,129.51
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,167.23,132.13
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,92.71,71.31
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,16.77,8.38
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,53.53,39.04
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,90.51,69.63
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,64.18,47.9
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,38.0,26.17
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,34.45,23.25
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,30.9,20.32
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,189.35,154.22
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,353.93,289.4
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,251.72,205.6
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,149.53,120.11
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,133.82,107.51
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,118.1,94.64
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,101.94,81.13
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,85.62,67.31
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,68.19,52.46
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,50.33,37.01
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,33.73,22.43
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,17.62,7.66
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.1,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.88,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.75,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.19,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,41.46,32.21
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,77.55,64.76
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,105.31,85.41
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,133.35,108.92
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,78.09,61.66
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.99,7.33
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.99,7.32
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.99,7.31
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,13.67,6.15
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,61.08,46.71
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,109.64,87.7
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,61.09,46.55
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,12.36,4.94
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,19.42,11.01
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,26.5,17.08
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,34.9,24.3
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,43.31,31.53
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,59.72,45.61
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,76.16,59.72
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,60.59,46.5
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,45.04,33.26
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,32.19,22.25
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,19.38,11.19
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,17.6,9.69
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,15.83,8.18
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,13.63,6.26
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,11.42,4.33
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,9.22,2.39
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,7.02,0.43
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.82,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.63,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.36,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.63,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,7.02,0.14
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,11.42,4.49
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,17.14,9.86
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,22.88,15.21
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,28.62,20.47
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,34.37,25.66
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,19.8,12.39
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.28,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,6.16,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,7.04,0.45
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,30.89,21.01
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,22.94,14.09
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.99,7.22
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,124.47,99.52
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,231.96,188.15
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,204.41,165.75
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,172.38,139.51
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,200.97,163.29
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,234.31,190.93
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,192.3,156.32
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,151.9,122.73
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,131.41,105.72
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,110.66,88.41
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,100.76,80.19
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,90.78,71.88
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,78.44,61.52
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,66.35,51.35
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,58.79,44.99
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,51.23,38.61
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,45.9,34.11
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,40.58,29.58
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,34.82,24.63
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,29.06,19.62
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,23.32,14.6
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,17.58,9.51
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.86,4.38
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,6.14,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,3.18,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.36,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.63,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,8.34,1.18
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,14.06,6.88
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,20.23,12.72
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,26.41,18.53
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,33.05,24.63
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,39.69,30.65
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,61.83,50.7
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,82.19,68.92
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,118.19,95.66
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,162.03,129.14
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,179.96,143.19
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,197.34,157.57
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,162.63,130.34
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,120.43,96.48
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,115.79,92.54
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,110.95,88.41
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,137.91,110.81
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,165.37,133.45
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,216.31,175.25
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,269.55,218.57
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,267.72,217.18
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,265.33,215.5
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,228.48,185.65
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,183.25,148.56
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,173.75,140.75
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,164.07,132.7
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,124.78,100.21
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,85.55,67.37
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,49.47,36.85
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.08,6.52
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.32,5.02
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,10.55,3.51
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,267.57,228.69
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,498.91,417.63
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,440.27,367.07
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,381.64,316.35
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,305.27,248.49
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,232.77,171.43
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,90.14,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.73,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,15.46,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,22.05,12.23
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,29.7,20.83
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,37.59,28.44
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,42.69,33.33
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,44.56,35.03
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,46.53,36.7
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,48.01,37.92
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,49.53,39.13
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,60.1,38.34
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,118.18,63.74
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,170.03,98.91
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,222.25,142.1
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,255.58,186.79
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,265.62,208.84
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,289.72,229.4
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,314.38,250.38
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,288.38,231.15
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,252.26,202.64
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,221.44,177.92
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,184.77,148.08
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,183.0,146.47
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,181.14,144.76
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,147.56,117.35
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,113.4,89.26
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,110.9,87.34
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,108.42,85.41
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,132.33,105.5
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,157.76,126.8
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,134.08,107.34
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,110.12,87.52
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,98.7,78.3
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,87.22,68.9
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,320.43,270.73
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,508.6,425.92
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,448.63,374.71
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,388.69,322.75
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,295.85,241.52
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,211.2,156.02
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,78.74,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,14.55,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,23.9,13.62
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,34.11,24.95
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,39.83,30.73
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,45.47,36.17
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,49.61,39.97
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,53.67,43.54
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,56.04,45.55
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,58.4,47.51
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,78.01,64.78
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,114.62,92.39
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,121.28,97.69
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,127.88,102.98
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,134.86,108.37
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,141.86,113.75
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,120.4,95.65
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,98.0,76.86
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,156.72,124.81
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,216.87,172.71
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,228.7,181.83
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,240.07,190.8
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,242.08,192.34
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,243.97,193.84
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,239.25,190.13
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,234.16,186.17
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,199.38,158.29
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,171.17,135.6
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,162.79,129.4
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,154.36,122.97
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,129.34,102.83
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,104.07,82.21
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,93.09,73.29
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,82.04,64.18
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,300.95,250.53
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,475.77,390.11
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,416.24,341.09
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,356.25,291.43
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,276.35,222.82
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,201.26,147.55
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,74.47,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,13.64,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,26.01,14.96
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,38.54,28.89
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,50.42,40.48
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,61.9,51.49
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,66.05,55.55
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,70.17,59.41
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,93.77,81.08
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,112.09,97.71
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,126.54,110.47
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,158.43,124.17
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,189.93,148.62
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,216.16,170.8
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,242.85,194.16
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,269.24,217.56
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,219.24,179.8
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,155.82,128.66
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,159.44,131.68
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,163.08,134.72
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,222.86,185.78
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,285.9,239.63
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,289.54,243.0
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,292.94,246.27
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,243.47,204.41
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,184.72,154.14
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,172.4,143.79
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,159.79,133.12
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,233.29,198.28
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,314.05,269.28
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,392.49,339.72
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,471.07,409.56
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,447.28,389.68
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,421.98,368.41
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,391.93,342.88
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,360.5,315.44
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,318.05,277.73
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,275.52,238.6
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,219.38,185.62
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,165.02,126.19
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,79.78,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,12.73,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,20.43,10.46
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,29.03,20.73
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,36.87,28.54
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,42.0,33.59
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,45.17,36.65
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,48.34,39.58
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,50.16,41.17
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,52.01,42.72
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,56.34,46.53
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,107.85,59.06
