Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,165.49,98.58
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,217.38,141.34
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,267.79,186.94
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,317.76,233.5
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,365.64,278.84
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,412.22,322.42
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,455.65,361.92
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,497.11,398.61
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,534.52,431.57
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,569.4,461.49
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,599.96,486.51
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,627.55,508.42
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,471.87,386.43
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,270.93,221.68
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,253.48,208.44
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,235.1,193.56
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,215.7,177.83
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,186.17,153.55
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,156.53,128.88
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,126.46,103.52
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,114.27,93.41
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,102.02,83.11
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,349.43,297.97
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,549.11,458.61
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,492.6,410.87
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,436.1,363.18
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,352.02,289.6
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,272.17,205.87
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,132.65,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,13.64,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,24.17,12.79
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,35.34,26.1
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,41.88,32.77
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,48.3,39.02
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,51.93,42.48
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,55.55,45.78
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,57.46,47.41
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,59.41,49.01
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,61.33,50.46
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,114.69,67.62
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,131.97,90.64
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,127.71,104.12
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,141.67,115.39
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,156.05,126.93
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,166.36,135.3
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,177.0,143.98
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,163.34,132.42
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,148.71,120.08
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,147.52,119.09
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,146.27,118.06
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,148.11,119.41
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,150.0,120.81
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,131.82,105.81
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,113.38,90.55
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,103.97,82.64
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,94.47,74.65
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,99.36,78.91
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,104.5,83.39
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,83.45,65.77
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,62.78,48.33
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,341.05,289.74
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,593.17,494.48
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,555.89,463.08
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,516.92,431.38
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,459.84,384.31
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,402.81,335.23
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,317.99,260.66
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,237.4,178.71
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,116.73,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,11.82,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,20.5,9.09
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,29.94,20.42
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,34.98,25.51
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,39.98,30.27
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,43.93,33.93
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,47.8,37.38
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,54.4,43.26
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,56.46,45.03
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,60.07,48.05
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,88.71,69.81
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,116.26,92.46
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,144.1,115.06
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,152.67,121.66
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,161.34,128.35
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,189.27,150.37
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,217.48,172.59
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,225.34,178.7
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,233.12,184.76
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,238.26,189.02
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,243.3,193.22
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,327.49,261.58
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,421.53,337.24
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,366.38,293.59
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,304.31,243.72
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,371.13,298.8
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,442.4,356.6
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,421.7,340.59
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,399.19,323.23
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,420.56,342.39
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,440.13,359.99
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,416.63,342.23
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,391.97,323.29
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,363.45,301.02
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,333.71,277.04
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,291.8,241.78
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,262.12,215.23
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,195.01,156.91
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,154.75,113.61
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,67.32,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,10.91,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,19.65,8.23
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,29.12,20.03
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,34.65,25.65
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,40.09,30.88
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,43.26,33.89
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,50.82,40.75
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,52.49,42.16
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,54.22,43.57
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,55.52,44.46
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,101.59,55.86
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,150.99,86.46
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,201.21,125.98
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,249.99,168.5
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,298.53,212.29
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,348.47,257.74
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,393.29,298.53
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,435.34,335.79
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,476.01,370.98
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,512.7,402.62
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,546.99,431.46
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,576.14,454.71
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,602.41,474.99
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,623.95,491.93
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,642.33,506.0
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,654.42,514.42
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,663.17,520.11
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,670.42,525.78
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,670.39,526.14
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,660.5,519.77
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,647.39,511.0
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,625.96,496.93
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,601.77,480.43
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,565.17,453.11
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,530.97,426.53
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,477.05,384.72
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,423.15,340.72
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,341.84,272.64
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,264.59,196.13
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,129.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,20.88,8.26
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,33.72,23.4
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,40.75,30.36
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,47.64,36.82
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,50.87,39.83
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,54.13,42.71
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,56.08,44.33
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,58.07,45.92
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,58.92,46.38
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,107.06,60.98
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,154.47,89.14
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,202.96,126.0
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,250.15,165.74
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,297.66,207.27
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,343.2,248.1
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,387.83,287.8
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,432.07,326.26
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,473.61,362.05
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,510.77,394.17
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,545.56,423.78
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,575.45,448.28
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,602.48,470.09
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,624.32,489.68
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,643.0,506.76
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,656.25,518.69
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,666.18,528.04
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,669.24,533.04
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,668.95,535.49
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,663.87,533.19
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,650.89,524.9
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,630.78,511.37
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,607.89,495.26
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,573.29,469.52
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,536.71,441.13
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,483.7,398.62
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,435.94,357.92
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,355.69,288.04
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,279.45,210.29
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,137.01,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,10.01,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,21.17,8.16
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,32.91,23.34
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,39.99,30.54
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,46.92,37.22
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,51.82,41.76
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,56.63,46.03
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,75.35,62.82
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,112.59,95.84
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,123.34,104.71
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,136.08,109.63
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,148.16,118.97
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,160.33,128.47
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,197.97,156.15
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,245.23,192.02
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,263.77,207.5
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,282.42,223.15
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,314.82,248.68
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,352.66,278.65
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,323.41,256.94
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,285.15,227.26
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,284.36,226.65
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,282.87,225.33
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,264.59,211.04
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,244.84,195.49
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,246.53,196.95
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,248.32,198.48
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,245.77,197.02
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,243.17,195.56
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,196.73,157.99
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,140.5,111.81
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,126.62,100.83
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,112.7,89.59
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,333.65,278.02
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,506.61,418.41
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,450.27,371.67
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,393.81,324.16
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,311.41,252.9
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,232.86,176.18
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,116.27,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.9,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,14.06,6.73
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,22.89,15.12
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,31.73,23.47
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,40.14,31.3
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,48.57,39.02
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,57.0,46.62
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,65.24,53.94
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,61.44,50.28
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,57.45,44.27
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,78.44,62.23
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,98.57,79.27
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,107.25,86.31
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,116.02,93.39
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,169.1,137.02
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,222.69,180.67
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,222.15,179.98
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,220.51,178.44
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,225.15,182.3
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,229.7,186.08
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,231.46,187.26
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,233.1,188.38
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,197.95,159.81
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,166.69,134.21
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,181.08,146.16
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,196.28,158.66
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,302.4,247.45
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,404.93,330.99
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,509.77,416.42
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,607.27,494.3
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,580.84,474.83
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,551.85,453.89
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,512.88,423.71
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,472.12,391.16
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,411.98,342.5
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,354.93,294.32
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,277.46,226.88
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,204.25,155.94
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,100.96,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,15.63,3.34
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,32.13,22.23
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,38.77,29.02
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,45.3,35.27
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,48.21,37.98
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,51.18,40.58
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,53.25,42.34
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,55.34,44.05
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,60.71,48.64
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,97.0,55.18
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,113.35,73.61
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,105.88,83.53
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,102.27,80.07
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,98.4,76.44
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,129.78,101.86
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,161.56,127.29
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,168.13,132.23
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,174.84,137.33
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,176.0,138.25
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,177.11,139.18
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,153.91,120.32
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,130.02,100.88
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,131.75,102.38
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,133.56,103.94
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,128.47,99.75
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,123.35,95.57
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,397.87,322.7
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,651.29,521.72
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,644.1,516.38
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,633.76,509.84
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,612.84,495.05
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,592.69,480.59
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,555.69,451.75
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,517.05,420.77
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,463.6,377.97
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,409.99,333.09
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,329.95,264.3
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,253.5,190.48
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,126.65,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,14.34,1.72
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,29.4,18.98
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,36.17,25.63
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,42.79,31.75
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,47.41,35.94
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,51.94,39.9
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,54.34,41.99
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,56.74,44.02
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,59.03,45.82
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,94.79,53.7
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,95.93,58.46
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,69.91,52.0
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,85.52,64.53
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,100.92,76.76
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,125.39,96.36
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,150.1,116.03
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,196.7,152.39
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,247.39,191.77
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,231.42,179.4
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,210.61,163.13
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,261.28,202.88
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,312.96,243.04
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,279.75,217.23
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,243.83,189.14
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,257.03,200.03
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,270.96,211.47
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,262.48,205.14
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,253.63,198.62
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,414.32,329.41
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,572.68,453.4
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,548.96,435.13
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,522.77,415.47
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,493.7,393.4
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,462.67,368.95
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,413.41,330.58
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,363.78,290.21
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,297.92,234.62
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,234.84,174.29
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,118.2,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.7,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,11.42,4.64
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,18.03,11.18
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,24.65,17.63
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,31.28,24.06
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,37.92,30.43
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,44.56,36.66
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,51.22,42.82
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,70.42,60.66
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,88.51,73.77
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,127.97,107.29
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,172.38,144.51
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,210.84,171.86
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,264.46,214.09
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,280.93,232.16
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,292.16,244.82
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,335.03,280.87
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,385.1,323.79
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,313.89,266.09
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,222.87,188.67
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,278.14,236.76
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,340.82,291.05
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,355.79,304.58
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,371.1,318.58
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,388.33,334.02
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,415.32,357.66
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,315.09,271.88
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,210.2,179.96
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,337.52,294.93
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,455.88,400.18
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,546.44,481.91
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,623.35,551.27
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,589.49,522.26
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,553.44,490.71
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,505.08,446.78
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,451.97,397.0
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,374.32,323.72
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,299.9,244.82
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,149.49,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,11.84,0.0
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,26.49,18.18
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,32.3,24.49
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,38.05,30.27
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,40.91,33.13
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,43.79,35.88
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,45.77,37.67
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,47.76,39.42
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,49.28,40.69
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,91.34,53.27
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,142.65,82.75
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,194.62,123.98
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,245.22,169.69
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,295.48,217.51
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,344.01,264.48
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,391.39,310.03
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,435.75,352.38
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,478.13,392.03
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,490.27,406.88
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,492.23,411.73
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,552.71,463.38
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,613.93,515.1
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,589.19,495.79
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,552.04,465.77
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,620.81,524.03
